Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,75.57,57.77
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,57.03,42.3
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,38.46,26.75
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,100.3,78.16
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,162.97,129.3
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,116.71,91.48
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,69.42,52.48
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,97.5,75.88
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,126.75,100.07
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,103.36,81.04
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,79.81,61.73
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,76.25,58.89
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,72.68,56.03
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,59.94,45.51
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,47.54,35.17
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,42.12,30.64
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,36.71,26.08
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,31.7,21.87
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,26.7,17.6
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,21.32,12.94
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,15.97,8.23
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,11.0,3.8
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,6.06,0.0
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.02,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.27,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,4.54,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,9.1,2.58
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,13.67,6.93
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,18.26,11.28
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,22.86,15.58
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,27.85,20.2
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,32.86,24.77
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,59.5,49.16
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,83.86,71.16
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,70.71,58.9
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,56.08,45.42
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,87.7,73.77
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,117.06,99.74
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,118.09,100.22
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,119.56,96.65
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,116.25,93.71
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,112.63,90.55
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,117.11,94.24
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,121.65,97.97
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,111.75,89.6
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,101.51,80.98
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,88.32,69.73
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,74.88,58.29
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,74.88,58.34
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,74.88,58.39
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,82.39,64.81
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,90.07,71.38
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,86.99,68.88
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,83.89,66.38
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,77.89,61.41
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,71.83,56.39
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,42.54,31.32
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.35
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.04
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,3.72
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,304.11,264.26
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,582.27,492.0
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,515.37,436.17
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,447.49,379.67
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,356.82,301.26
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,250.45,206.42
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,129.32,73.21
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,13.43,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,25.99,16.04
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,40.91,30.17
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,55.33,43.33
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,69.45,56.05
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,83.26,68.25
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,96.14,79.39
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,108.7,90.05
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,119.93,99.59
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,134.34,111.78
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,111.53,91.57
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,87.46,70.41
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,126.97,104.2
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,154.99,127.83
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,171.15,140.99
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,194.88,151.2
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,219.21,165.93
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,261.23,195.63
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,290.62,218.8
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,327.57,248.99
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,347.18,267.61
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,359.52,279.8
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,356.44,278.78
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,347.83,272.65
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,251.66,197.82
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,145.56,112.83
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,78.96,59.09
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,13.79,5.71
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,332.18,271.61
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,660.83,533.82
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,736.15,594.67
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,797.39,643.21
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,800.09,647.69
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,804.32,653.69
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,796.17,650.25
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,789.87,648.18
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,763.61,629.63
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,728.14,603.17
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,666.89,555.0
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,603.19,502.62
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,506.78,421.24
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,410.52,334.65
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,256.81,159.93
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,61.57,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,13.8,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,26.76,17.73
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,41.65,32.28
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,56.21,46.12
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,69.87,58.91
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,83.23,71.16
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,73.1,61.7
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,66.19,55.14
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,93.83,80.13
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,122.37,105.64
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,120.87,103.79
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,123.91,106.05
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,148.87,127.97
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,163.16,140.29
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,167.15,143.27
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,176.64,143.38
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,192.04,155.42
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,208.4,168.68
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,250.39,201.06
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,300.32,241.02
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,348.49,279.81
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,407.38,328.82
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,416.14,339.07
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,418.15,342.73
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,466.87,384.51
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,530.47,438.34
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,471.34,390.74
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,397.65,329.86
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,301.06,250.28
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,196.89,162.31
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,268.65,224.44
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,331.47,278.67
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,614.05,521.0
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,852.39,713.59
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,479.52,413.07
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,37.48,27.16
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,32.85,23.33
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,28.23,19.34
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,373.06,327.76
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,662.49,564.86
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,571.31,484.73
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,480.22,400.89
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,267.63,182.61
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,12.98,0.0
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,25.42,17.0
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,40.37,31.59
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,54.56,45.19
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,68.12,58.1
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,81.47,70.58
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,69.39,59.18
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,67.17,56.89
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,70.02,59.25
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,72.84,61.54
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,73.8,62.12
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,82.2,69.45
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,84.15,71.03
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,85.99,72.53
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,86.51,72.72
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,140.43,83.75
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,215.56,146.91
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,270.63,204.56
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,308.86,237.43
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,348.78,272.68
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,417.88,327.86
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,504.28,400.02
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,557.83,449.24
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,608.69,495.11
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,655.75,536.66
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,699.9,574.94
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,738.29,607.92
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,773.1,637.55
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,801.86,660.71
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,826.76,680.24
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,843.13,693.8
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,864.23,711.18
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,868.83,716.31
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,869.11,718.77
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,855.52,709.85
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,837.61,697.62
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,807.45,675.5
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,781.19,655.62
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,724.27,610.48
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,664.8,561.21
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,572.75,484.76
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,480.39,402.33
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,324.74,232.83
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,117.53,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,16.21,3.18
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,32.96,23.93
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,42.94,34.11
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,52.85,43.84
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,59.22,49.94
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,65.56,55.81
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,69.43,59.1
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,73.31,62.31
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,76.22,64.68
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,79.11,66.99
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,87.25,74.04
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,88.81,75.09
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,90.47,76.4
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,92.12,77.71
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,92.43,77.7
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,147.63,90.65
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,208.39,130.89
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,269.3,181.92
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,328.99,236.09
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,390.33,292.72
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,445.91,344.87
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,499.93,394.7
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,551.84,440.88
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,602.28,484.6
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,648.13,524.25
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,691.15,560.72
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,728.91,591.31
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,763.33,618.67
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,790.82,640.46
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,814.5,658.7
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,840.77,678.98
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,855.07,690.5
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,859.72,695.4
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,860.12,697.29
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,850.9,690.84
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,837.58,681.31
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,807.84,659.62
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,774.36,634.4
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,724.36,595.4
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,671.49,552.12
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,592.16,489.19
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,504.52,414.07
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,354.55,258.09
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,147.45,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,14.62,3.66
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,29.92,21.19
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,37.7,29.0
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,45.52,36.47
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,51.11,41.75
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,56.69,46.83
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,65.88,54.98
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,70.3,58.62
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,72.98,60.63
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,75.64,62.59
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,78.09,64.34
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,80.49,66.03
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,82.06,67.12
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,83.61,68.19
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,85.55,69.62
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,145.83,85.3
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,213.68,130.81
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,274.42,180.6
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,334.22,233.92
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,392.7,287.11
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,449.03,338.54
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,503.92,387.87
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,557.97,434.56
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,611.24,479.54
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,658.27,519.25
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,702.45,555.88
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,738.25,585.58
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,770.06,611.83
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,798.2,633.57
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,822.54,652.0
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,844.64,669.18
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,854.24,677.47
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,857.62,681.66
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,856.72,682.86
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,843.13,673.89
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,825.3,661.84
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,800.68,646.59
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,766.42,623.43
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,714.98,585.24
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,661.03,543.04
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,570.51,470.17
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,479.93,392.19
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,340.44,251.69
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,138.81,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,6.29,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,19.04,8.44
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,31.97,22.61
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,42.86,33.03
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,51.65,41.3
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,58.03,47.17
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,64.37,52.82
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,65.97,53.96
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,67.81,55.23
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,76.35,62.54
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,79.24,64.77
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,80.96,65.83
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,82.68,66.89
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,84.15,68.0
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,85.6,69.11
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,89.49,72.19
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,157.82,92.7
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,218.3,133.38
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,278.88,183.49
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,337.7,235.68
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,395.92,288.22
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,452.51,339.53
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,507.65,388.59
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,560.04,434.28
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,610.78,477.52
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,657.28,516.09
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,701.01,551.67
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,739.56,582.8
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,774.85,610.93
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,804.04,632.2
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,829.48,650.7
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,849.35,665.21
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,865.31,677.02
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,870.82,681.73
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,881.9,690.36
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,875.63,686.88
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,865.28,680.46
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,839.24,663.73
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,809.47,643.64
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,762.24,609.03
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,712.14,570.44
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,626.97,505.78
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,540.69,435.02
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,408.31,308.71
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,201.76,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,8.65,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,19.71,9.87
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,30.67,21.89
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,38.78,29.76
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,46.85,37.32
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,51.96,41.97
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,57.08,46.44
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,62.44,50.99
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,67.64,55.29
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,76.11,62.52
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,78.93,64.68
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,83.4,68.15
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,87.68,71.42
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,88.94,72.2
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,90.21,73.0
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,99.91,80.89
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,160.78,95.9
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,219.23,135.74
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,278.02,184.19
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,289.91,212.19
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,263.06,204.22
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,362.2,276.2
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,500.07,381.85
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,549.95,424.85
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,598.13,466.04
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,641.52,502.49
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,682.12,536.09
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,716.01,564.12
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,746.38,589.13
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,770.92,609.06
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,791.65,625.11
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,807.67,637.9
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,815.22,644.72
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,467.31,382.06
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,46.79,33.52
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,266.47,220.72
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,471.79,388.23
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,437.42,361.49
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,401.72,333.98
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,350.49,292.85
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,279.55,234.45
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,224.55,187.31
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,168.06,137.41
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,98.18,72.66
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,11.02,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,23.06,13.2
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,34.8,25.84
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,42.5,33.48
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,50.24,40.88
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,55.71,46.07
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,61.16,51.08
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,69.53,58.56
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,72.8,61.28
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,75.41,63.47
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,78.0,65.62
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,79.1,66.29
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,80.23,67.0
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,125.25,107.03
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,182.22,156.98
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,132.15,102.19
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,164.43,97.97
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,227.35,143.08
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,290.24,197.45
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,339.33,253.44
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,364.68,286.32
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,437.58,344.26
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,528.08,419.22
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,581.72,466.84
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,633.26,511.55
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,680.67,552.34
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,725.12,589.81
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,764.46,622.88
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,800.35,652.34
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,830.02,675.86
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,855.81,696.76
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,873.73,711.04
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,887.49,722.45
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,892.8,728.79
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,903.78,739.59
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,891.55,732.11
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,875.04,721.57
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,846.23,701.25
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,813.58,677.39
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,762.27,638.36
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,716.46,601.65
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,630.06,530.43
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,543.34,454.63
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,390.35,312.77
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,216.61,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,84.76,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,23.91,14.67
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,36.2,27.58
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,44.14,35.56
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,52.08,43.3
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,57.39,48.29
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,62.68,53.09
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,69.19,58.8
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,75.46,64.15
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,78.21,66.46
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,80.93,68.73
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,87.7,74.53
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,94.14,79.98
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,133.62,115.02
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,181.69,157.02
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,165.46,131.75
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,189.08,132.3
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,243.88,177.58
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,292.45,222.11
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,329.71,254.75
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,366.68,287.32
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,354.0,282.66
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,320.15,258.76
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,344.78,279.26
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,367.85,298.16
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,349.59,283.88
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,334.89,272.31
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,320.35,260.99
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,303.71,247.85
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,249.79,204.6
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,179.35,146.88
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,165.26,135.69
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,150.76,123.83
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,88.4,71.33
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,31.38,22.04
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,40.6,30.28
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,49.84,38.52
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,43.65,33.22
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,37.47,27.88
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,30.92,22.11
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,24.39,16.26
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,18.26,10.69
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,12.15,5.07
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,7.2,0.38
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
