Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,12.14,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,26.05,16.81
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,39.94,30.95
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,48.82,39.7
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,60.78,51.04
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,71.88,61.33
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,89.36,77.25
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,93.78,80.96
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,101.67,87.76
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,94.08,80.45
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,83.46,70.48
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,91.49,77.22
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,92.51,77.63
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,93.63,78.29
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,94.77,78.98
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,144.33,108.23
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,218.91,162.94
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,239.99,184.63
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,239.07,190.85
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,290.29,225.53
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,373.07,288.34
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,404.98,317.84
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,429.13,340.16
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,432.54,345.28
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,421.58,338.12
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,365.62,294.74
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,288.1,232.65
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,438.29,356.21
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,593.37,479.69
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,714.9,576.62
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,831.42,666.89
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,847.41,678.91
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,859.33,688.99
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,737.52,600.59
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,571.29,472.35
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,377.31,316.57
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,161.62,133.52
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,497.49,421.93
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,760.85,628.07
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,707.84,585.47
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,652.2,542.04
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,562.78,470.47
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,472.46,394.03
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,341.57,276.02
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,192.53,21.89
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,71.63,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,7.47,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.37,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,27.89,18.76
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,41.42,32.41
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,51.82,42.47
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,62.13,52.14
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,72.44,61.62
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,78.93,67.35
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,82.59,70.24
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,86.28,73.04
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,88.94,75.06
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,91.57,77.05
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,93.69,78.57
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,95.77,80.08
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,96.78,80.78
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,97.82,81.53
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,118.11,81.6
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,185.7,117.33
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,243.4,159.73
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,301.51,209.39
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,347.49,258.11
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,373.77,288.22
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,403.6,315.64
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,429.26,338.78
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,515.61,408.01
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,616.87,489.09
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,624.62,497.08
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,616.36,492.5
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,600.62,481.25
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,562.41,452.33
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,612.02,492.62
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,648.9,522.82
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,744.08,597.8
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,835.36,666.43
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,708.79,572.23
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,563.03,460.2
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,341.49,284.55
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,71.28,55.6
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,62.15,48.36
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,52.95,40.62
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,345.15,295.61
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,574.31,476.41
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,486.5,403.16
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,399.61,330.52
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,224.13,179.66
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,27.75,2.13
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,9.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,7.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.36,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,28.31,19.2
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,40.25,31.14
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,47.35,38.13
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,54.52,44.92
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,59.79,49.76
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,65.04,54.42
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,68.28,57.03
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,77.42,64.9
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,79.82,66.72
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,82.2,68.51
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,84.36,70.1
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,86.46,71.64
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,87.75,72.6
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,89.03,73.57
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,146.15,106.11
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,223.36,164.33
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,245.04,168.33
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,304.43,208.57
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,363.87,262.17
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,422.37,314.92
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,447.81,344.65
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,447.43,349.97
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,470.95,369.6
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,495.11,388.67
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,555.63,436.2
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,613.9,481.47
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,710.06,554.26
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,793.81,616.56
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,820.8,634.54
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,852.96,656.75
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,869.37,668.86
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,881.61,678.49
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,885.75,683.23
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,885.64,685.31
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,872.83,678.42
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,855.82,668.78
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,833.39,654.74
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,801.35,633.46
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,749.93,598.23
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,695.92,559.42
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,611.14,496.99
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,525.8,429.33
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,394.55,316.81
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,249.97,94.4
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,96.6,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,8.65,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,16.65,1.13
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,29.84,20.82
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,43.04,33.91
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,52.46,43.06
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,65.13,54.93
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,71.38,60.63
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,77.55,66.09
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,86.34,73.67
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,91.99,78.27
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,91.44,77.23
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,89.2,74.72
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,90.77,75.62
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,92.33,76.51
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,101.39,84.12
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,102.57,84.81
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,128.53,85.56
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,188.49,116.18
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,247.66,160.37
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,307.13,211.13
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,365.98,263.81
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,423.89,315.71
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,478.98,365.0
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,532.71,412.08
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,582.47,454.93
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,630.04,494.95
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,673.23,530.38
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,713.57,562.76
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,746.02,587.53
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,779.22,612.08
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,734.42,579.82
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,670.85,533.19
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,658.55,525.0
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,641.97,513.12
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,640.85,513.66
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,636.95,512.04
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,562.14,455.99
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,506.63,413.56
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,628.4,513.0
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,733.38,593.38
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,668.69,544.36
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,597.96,490.4
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,510.13,421.63
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,423.22,349.7
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,308.21,248.98
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,178.83,81.42
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,61.35,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,9.05,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,17.38,3.71
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,32.11,22.49
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,46.75,36.5
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,55.43,44.69
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,64.16,52.61
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,74.24,61.58
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,80.59,67.02
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,81.15,67.07
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,81.98,67.34
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,84.77,69.43
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,87.51,71.47
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,87.13,70.66
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,94.17,76.25
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,95.17,76.76
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,96.18,77.31
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,122.98,76.99
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,181.87,106.16
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,242.48,150.75
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,303.31,201.41
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,365.39,254.36
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,423.18,303.68
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,478.77,351.5
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,532.88,396.98
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,584.26,438.68
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,633.79,477.84
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,677.86,513.39
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,719.06,546.25
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,754.72,574.66
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,794.82,605.56
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,821.77,625.93
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,844.86,643.9
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,858.93,655.06
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,868.72,663.55
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,870.11,665.96
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,867.27,665.59
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,857.37,659.66
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,837.89,647.14
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,806.24,627.86
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,771.12,605.58
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,715.55,566.46
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,657.45,523.93
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,572.19,460.76
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,486.28,392.88
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,363.07,289.29
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,230.75,120.85
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,85.03,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,9.44,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.31,5.87
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.38,21.69
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,43.12,32.87
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,49.73,39.16
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,56.44,45.29
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,61.59,49.82
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,66.7,54.18
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,68.84,55.71
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,76.92,62.39
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,79.27,64.11
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,81.58,65.79
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,82.45,66.23
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,83.35,66.69
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,98.48,79.35
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,119.17,96.58
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,128.22,81.51
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,187.47,109.41
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,255.48,171.19
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,307.17,223.53
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,349.06,257.12
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,395.83,295.34
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,425.8,323.18
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,445.13,341.3
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,537.37,413.69
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,634.03,490.54
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,678.17,526.3
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,719.5,559.4
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,760.02,589.95
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,790.61,612.87
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,816.63,633.39
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,838.79,651.14
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,849.22,659.47
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,855.14,664.82
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,792.01,620.13
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,705.38,557.66
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,775.97,611.38
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,825.36,647.65
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,783.41,619.81
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,731.81,584.75
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,684.79,550.86
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,635.22,513.49
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,549.63,447.28
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,463.38,377.01
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,339.41,271.82
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,209.44,120.24
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,74.42,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,6.69,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,12.96,3.29
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,27.07,17.79
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,40.76,30.43
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,55.65,43.95
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,70.41,57.11
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,84.46,69.39
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,98.42,81.33
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,113.66,94.19
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,131.18,108.8
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,140.5,116.43
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,153.35,127.04
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,150.62,124.12
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,153.48,126.0
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,152.51,124.66
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,157.77,128.59
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,185.58,134.19
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,229.24,161.1
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,267.64,195.43
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,291.04,219.56
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,309.32,235.16
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,325.52,248.92
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,367.69,281.78
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,419.07,322.22
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,459.98,354.52
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,504.21,389.41
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,533.0,412.97
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,561.43,436.15
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,600.14,466.95
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,628.22,489.92
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,645.52,505.17
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,660.57,518.82
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,689.07,542.66
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,715.49,565.01
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,774.54,611.62
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,824.35,649.48
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,806.48,637.07
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,784.7,622.31
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,746.97,596.97
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,705.65,568.39
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,649.35,526.42
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,598.02,486.85
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,513.26,420.22
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,429.33,350.98
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,319.15,255.61
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,201.74,123.27
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,68.72,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.44,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,18.12,7.64
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,33.24,23.07
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,47.74,36.49
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,62.86,50.16
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,77.63,63.24
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,91.43,75.18
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,104.88,86.55
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,113.08,93.19
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,123.4,101.55
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,126.92,104.19
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,125.24,102.43
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,108.78,87.99
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,90.15,71.82
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,135.15,109.6
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,181.06,147.37
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,214.55,160.14
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,243.51,179.58
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,237.15,177.83
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,221.95,169.81
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,276.24,209.04
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,346.08,260.36
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,386.66,291.27
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,433.76,327.57
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,434.07,328.85
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,420.8,319.6
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,503.84,383.48
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,600.71,456.36
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,609.63,463.33
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,600.54,458.06
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,610.61,466.75
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,618.45,473.68
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,590.32,453.7
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,558.18,430.78
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,672.21,518.88
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,777.19,596.04
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,665.35,516.25
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,538.06,423.01
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,507.3,402.75
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,474.74,379.8
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,430.57,347.2
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,385.08,312.46
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,326.89,266.48
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,268.14,217.85
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,186.64,147.62
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,82.37,50.08
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,28.55,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,4.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.11,1.4
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,22.53,14.02
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,35.6,25.99
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,50.66,39.59
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,65.5,52.79
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,79.56,65.17
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,93.49,77.23
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,109.57,90.83
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,125.46,104.04
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,138.59,114.69
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,151.55,125.05
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,157.61,129.51
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,168.25,137.79
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,172.45,140.9
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,176.61,144.01
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,180.59,126.42
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,219.09,142.24
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,270.92,181.15
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,323.63,224.32
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,374.23,266.7
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,425.86,309.71
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,454.08,336.99
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,468.0,351.25
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,499.89,376.39
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,530.29,399.73
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,436.39,332.0
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,308.62,235.79
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,203.49,156.25
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,89.3,66.37
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,300.88,235.87
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,532.58,410.02
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,428.68,331.63
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,316.6,246.25
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,446.23,350.38
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,580.82,453.76
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,540.33,423.42
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,497.34,392.22
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,460.1,365.59
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,401.08,321.98
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,363.95,294.02
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,344.96,278.85
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,269.17,218.79
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,212.09,171.45
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,152.49,120.08
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,86.5,55.2
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,28.96,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,3.93,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,7.58,0.37
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,14.83,7.28
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,22.1,13.97
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,30.55,21.61
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,39.02,29.16
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,62.86,50.23
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,85.28,69.76
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,82.82,67.25
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,79.98,64.44
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,95.11,77.3
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,109.99,89.8
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,117.14,95.44
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,124.21,100.99
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,130.27,105.85
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,136.26,110.66
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,145.24,112.58
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,154.9,119.95
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,144.9,111.91
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,133.91,103.15
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,178.45,138.12
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,224.53,173.84
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,260.11,201.41
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,301.56,233.59
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,204.11,158.29
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,94.42,71.15
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,123.5,94.74
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,153.6,118.92
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,158.3,122.53
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,163.19,126.35
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,256.21,201.04
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,347.85,273.25
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,416.26,327.25
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,469.21,369.24
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,671.73,527.25
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,846.26,654.02
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,831.83,642.93
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,813.64,630.74
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,783.1,609.72
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,749.29,585.85
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,706.26,553.41
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,660.72,517.92
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,581.44,460.52
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,501.54,399.16
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,393.27,310.97
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,286.0,198.52
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,105.89,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
