Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,97.27,77.64
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,97.93,78.04
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,121.48,77.96
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,181.02,106.42
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,241.69,150.29
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,302.58,201.61
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,366.25,257.64
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,423.93,308.94
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,480.63,358.59
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,534.38,405.36
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,586.48,449.6
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,638.02,492.08
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,682.59,528.28
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,724.53,561.94
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,763.53,592.82
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,796.6,618.84
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,826.06,641.87
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,848.6,658.59
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,867.24,672.65
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,885.46,686.86
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,892.97,693.6
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,890.43,694.14
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,883.78,691.95
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,868.03,683.31
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,848.43,671.94
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,577.64,468.9
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,251.91,205.34
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,474.95,393.36
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,680.79,555.21
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,600.8,492.76
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,517.41,426.26
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,407.62,334.57
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,302.11,240.56
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,159.23,66.96
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,24.33,14.36
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,39.37,28.72
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,55.36,43.3
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,71.04,57.35
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,83.98,68.7
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,96.73,79.6
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,110.79,91.41
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,124.47,102.67
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,132.83,109.23
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,145.81,119.64
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,150.78,123.42
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,164.43,134.48
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,177.54,144.72
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,198.56,161.38
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,168.26,136.07
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,142.18,109.13
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,202.1,153.44
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,267.55,200.78
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,282.08,213.18
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,299.37,227.89
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,338.74,256.84
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,391.81,296.78
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,418.22,317.99
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,444.97,339.39
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,450.73,344.9
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,453.19,347.63
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,528.21,405.78
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,602.31,462.79
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,614.21,472.48
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,623.59,480.59
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,644.84,497.92
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,682.18,526.51
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,643.25,498.97
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,618.1,481.26
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,620.13,485.52
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,620.0,488.14
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,528.05,418.39
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,410.59,327.97
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,504.09,405.0
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,595.97,477.86
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,519.33,419.02
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,467.25,378.2
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,407.41,332.73
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,347.16,284.77
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,270.76,220.76
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,194.15,153.55
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,100.02,47.1
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.21,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,27.6,17.86
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,41.11,31.08
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,52.11,41.49
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,63.0,51.51
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,70.84,58.55
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,81.67,68.04
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,86.38,71.91
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,90.98,75.6
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,117.98,98.87
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,152.78,128.46
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,158.46,132.61
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,171.29,142.87
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,181.57,150.87
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,191.54,158.56
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,190.05,156.61
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,203.0,150.82
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,234.62,174.67
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,242.34,186.68
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,274.24,210.32
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,310.7,237.75
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,351.43,267.39
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,405.07,307.46
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,425.34,324.6
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,441.53,338.36
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,431.28,331.31
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,415.31,319.51
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,396.53,305.96
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,382.48,295.69
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,379.99,294.3
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,376.55,292.14
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,321.67,251.0
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,245.61,192.71
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,200.6,157.79
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,154.54,121.19
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,102.91,79.86
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,53.81,39.58
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,73.56,56.26
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,96.35,75.4
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,73.64,56.77
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,52.16,38.94
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,44.42,32.49
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,36.7,25.96
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,29.0,19.4
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,12.74
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.0
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.26
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.2,0.85
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,9.87,3.31
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,12.54,5.75
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,15.23,8.16
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,26.34,18.16
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,37.51,28.08
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,69.69,56.44
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,99.16,81.86
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,90.68,74.18
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,81.75,66.23
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,111.97,92.01
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,140.92,116.27
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,146.9,121.02
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,153.74,120.77
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,151.53,118.67
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,148.87,116.39
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,166.51,130.38
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,184.71,144.73
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,202.3,158.28
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,220.6,172.31
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,206.28,161.21
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,190.92,149.3
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,190.77,149.39
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,190.52,149.38
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,187.47,147.14
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,184.24,144.78
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,148.06,115.84
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,111.06,85.92
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,100.75,77.82
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.33,69.55
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,86.75,66.74
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,83.14,63.91
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,69.36,52.62
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,56.14,41.72
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,51.85,38.25
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.57,34.78
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,47.15,34.64
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,46.75,34.49
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,40.17,28.97
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,33.62,23.4
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,27.08,17.77
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,20.56,12.08
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,14.82,7.0
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.1,1.91
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,15.42,0.65
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,25.3,16.09
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,35.28,25.69
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,44.34,34.14
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,57.89,46.38
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,72.05,58.82
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,86.08,70.84
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,70.44,56.75
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,69.74,55.85
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,71.79,57.33
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,73.86,58.81
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,84.05,67.4
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,86.63,69.41
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,87.85,70.14
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,89.0,70.81
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,90.11,71.6
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,129.32,75.97
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,192.77,110.84
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,256.81,159.87
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,320.23,214.6
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,383.44,271.16
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,445.39,326.18
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,506.22,379.05
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,563.97,428.84
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,619.97,475.89
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,672.43,518.98
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,722.35,559.05
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,768.58,595.22
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,811.83,628.4
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,849.25,655.47
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,883.11,679.91
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,911.06,701.32
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,935.11,720.19
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,951.56,732.56
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,963.89,742.27
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,968.26,747.45
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,980.3,758.18
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,970.53,752.74
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,956.64,744.69
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,930.83,728.19
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,901.31,708.83
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,856.86,678.63
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,809.42,645.33
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,747.06,601.32
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,676.23,548.14
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,570.76,463.71
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,467.73,375.12
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,249.02,160.21
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.02,4.45
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,29.15,20.15
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,40.28,30.96
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,47.41,37.83
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,54.54,44.47
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,59.79,49.07
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,64.97,53.46
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,68.48,56.35
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,77.82,64.39
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,81.49,67.28
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,85.01,70.03
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,86.97,71.52
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,88.85,72.96
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,90.45,74.02
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,91.95,75.0
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,101.73,83.15
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,143.41,88.39
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,205.15,123.7
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,267.33,171.83
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,329.04,225.35
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,390.55,280.3
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,449.9,332.68
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,508.28,382.86
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,564.49,430.45
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,619.04,475.16
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,670.77,515.63
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,720.36,553.17
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,764.96,586.65
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,806.59,617.1
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,843.81,642.44
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,877.65,664.72
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,904.17,681.88
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,926.83,696.42
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,943.19,707.56
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,967.25,723.95
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,971.19,727.1
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,970.9,727.9
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,960.8,722.45
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,946.6,714.52
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,920.13,698.86
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,889.92,680.57
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,851.96,655.32
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,804.22,622.56
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,733.31,574.78
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,661.26,523.25
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,554.57,441.98
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,450.15,356.23
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,284.88,189.17
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,73.62,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,9.44,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,18.34,6.33
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,30.63,21.5
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,41.67,32.14
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,49.08,39.23
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,56.48,46.07
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,60.95,49.93
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,65.44,53.67
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,69.24,56.79
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,78.97,65.12
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,81.24,66.64
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,83.48,68.11
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,85.11,69.18
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,86.69,70.21
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,88.62,71.55
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,90.44,72.8
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,100.43,81.04
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,145.13,87.6
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,206.78,123.78
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,268.32,171.67
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,328.57,223.76
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,388.54,277.19
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,446.78,329.25
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,503.56,379.1
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,557.76,425.66
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,610.27,469.65
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,658.4,508.22
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,703.75,543.59
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,753.45,581.86
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,793.26,612.46
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,823.79,636.05
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,850.09,655.46
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,873.5,673.91
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,893.02,689.83
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,898.96,695.14
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,908.78,703.47
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,876.6,682.02
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,839.22,657.13
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,765.14,605.41
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,699.5,557.96
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,759.14,605.23
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,804.77,639.37
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,733.01,587.72
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,650.89,527.74
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,577.36,473.61
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,503.83,416.59
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,403.32,334.29
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,305.95,249.68
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,159.16,109.93
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.29,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,12.19,2.92
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,27.43,18.29
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,42.11,31.9
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,58.0,46.42
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,73.77,60.57
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,86.7,71.77
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,100.73,83.66
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,118.76,98.95
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,132.41,110.21
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,145.44,120.81
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,154.1,127.57
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,170.77,141.32
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,186.94,154.57
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,190.09,156.54
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,201.59,165.51
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,207.43,169.71
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,226.63,173.32
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,258.84,193.61
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,290.43,214.75
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,324.6,242.05
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,360.71,271.51
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,317.09,242.22
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,250.89,193.07
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,283.19,218.24
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,320.61,247.17
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,321.63,248.16
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,321.77,248.51
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,333.72,257.98
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,346.16,267.83
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,390.59,302.83
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,454.69,352.28
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,387.37,301.34
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,332.04,259.1
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,490.09,385.21
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,657.04,512.64
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,481.6,379.81
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,298.9,236.38
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,289.13,230.22
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,278.96,223.16
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,182.93,146.37
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,78.11,59.78
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,66.73,50.57
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,55.24,41.06
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,44.44,32.07
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,34.41,23.57
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,25.18,15.56
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,15.98,7.54
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.11,0.93
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,4.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.11,1.02
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,20.6,12.0
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,32.1,22.4
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,44.92,33.93
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,57.6,45.22
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,71.5,57.27
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,85.25,68.98
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,77.43,61.97
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,68.83,54.31
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,114.29,93.01
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,151.95,124.37
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,163.46,133.65
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,176.45,144.14
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,190.64,155.3
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,204.38,166.0
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,211.64,171.61
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,229.01,174.79
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,247.69,187.72
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,266.67,201.84
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,259.97,197.85
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,248.24,189.77
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,258.49,197.87
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,268.72,205.87
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,381.01,291.58
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,516.75,394.62
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,495.06,378.95
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,454.88,348.68
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,377.38,290.54
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,298.78,230.04
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,296.88,229.08
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,294.54,227.66
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,251.09,194.6
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,222.39,172.74
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,207.56,161.35
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,192.31,149.59
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,178.55,139.28
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,164.54,128.66
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,148.85,116.31
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,132.94,103.7
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,121.87,95.03
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,110.81,86.29
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,95.99,74.37
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,80.95,62.1
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,65.62,49.51
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,49.92,36.35
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,35.47,23.98
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,12.5
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,12.56,3.53
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,7.87,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,15.26,6.26
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,29.97,20.6
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,44.3,33.82
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,59.55,47.77
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,74.71,61.41
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,49.19,38.6
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,11.51
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,74.91,61.23
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,123.97,103.98
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,103.49,85.55
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,80.77,65.39
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,74.7,59.93
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,97.32,79.35
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,135.5,111.67
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,183.06,151.32
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,194.26,160.05
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,237.43,181.28
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,225.33,153.54
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,275.83,178.59
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,336.34,231.72
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,396.8,286.18
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,456.07,338.88
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,515.22,390.53
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,571.34,439.41
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,625.85,485.89
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,678.0,529.62
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,728.23,571.09
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,773.42,607.81
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,815.68,641.37
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,853.28,669.99
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,887.51,696.28
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,834.7,659.38
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,742.2,588.66
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,870.89,690.95
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,970.42,764.82
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,976.06,771.07
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,977.65,775.09
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,970.41,771.39
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,971.15,773.7
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,948.3,759.6
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,921.79,742.75
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,879.75,713.92
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,834.78,682.07
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,769.15,632.97
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,710.52,586.87
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,606.96,502.44
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,505.62,414.73
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,345.13,259.79
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,123.98,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,23.97,14.31
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,33.06,24.4
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,42.23,33.37
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,47.89,38.92
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,53.61,44.32
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,62.69,52.58
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,67.27,56.54
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,70.42,59.12
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,73.51,61.6
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,75.35,62.92
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,77.16,64.21
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,87.47,73.1
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,89.82,74.82
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,91.05,75.58
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,92.17,76.25
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,93.07,76.73
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,153.49,90.43
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,216.84,131.8
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,280.54,184.09
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,343.67,240.18
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,406.39,296.64
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,466.97,350.72
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,526.39,402.3
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,583.38,450.23
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,638.51,494.98
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,690.94,536.15
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,741.05,574.22
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,786.31,608.74
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,828.47,639.45
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,865.33,664.09
