Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,898.62,686.16
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,925.99,704.93
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,949.45,721.12
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,966.22,733.51
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,978.89,743.4
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,983.01,747.16
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,982.99,748.4
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,972.71,742.94
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,970.57,743.24
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,946.64,728.7
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,919.04,711.67
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,874.95,682.22
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,827.93,650.06
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,769.29,611.09
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,702.81,563.8
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,602.72,487.58
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,504.62,407.36
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,351.64,265.92
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,137.46,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,23.12,13.75
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,31.41,22.55
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,39.81,30.55
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,45.53,35.96
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,55.53,45.04
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,59.43,48.32
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,63.35,51.5
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,66.6,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,69.8,56.43
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,72.06,57.98
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,82.31,66.47
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,84.54,68.06
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,86.63,69.53
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,88.16,70.39
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,89.56,71.15
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,91.23,72.42
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,153.52,86.88
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,216.27,127.65
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,279.33,178.6
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,341.6,233.43
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,403.46,289.02
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,463.34,342.07
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,522.03,392.88
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,578.43,441.16
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,633.03,486.74
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,683.98,527.57
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,732.46,565.45
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,776.85,600.35
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,818.19,631.55
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,853.31,657.26
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,884.79,680.45
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,910.97,699.68
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,933.28,716.35
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,945.6,726.18
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,953.74,733.34
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,956.36,737.55
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,967.14,747.74
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,950.22,737.07
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,929.19,723.77
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,901.95,707.44
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,877.96,693.28
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,822.28,655.63
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,764.21,615.29
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,693.74,563.68
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,622.26,508.84
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,508.2,417.52
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,393.83,321.51
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,264.48,201.64
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,78.12,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,27.99,18.51
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,36.92,28.04
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,45.97,36.87
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,52.61,43.31
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,59.24,49.52
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,64.02,53.77
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,68.73,57.85
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,77.68,65.83
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,80.86,68.48
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,84.38,71.29
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,87.73,73.93
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,89.24,74.92
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,90.68,75.85
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,92.46,77.09
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,103.22,86.27
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,108.23,90.49
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,170.78,104.34
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,233.79,147.56
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,297.22,200.74
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,359.66,257.45
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,421.79,314.76
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,482.45,369.57
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,542.13,422.02
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,598.97,471.38
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,654.06,517.81
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,706.59,560.14
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,757.01,599.59
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,801.9,634.65
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,843.69,666.21
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,882.0,691.99
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,916.91,715.1
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,944.08,733.94
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,967.3,750.08
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,984.56,762.68
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,997.72,772.65
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,1001.6,777.32
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,1013.75,787.95
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,1004.64,783.17
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,991.38,775.88
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,966.18,760.53
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,937.21,742.44
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,893.63,712.25
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,854.89,684.91
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,787.44,637.66
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,718.72,587.06
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,616.82,506.69
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,516.57,422.8
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,361.43,283.05
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,186.66,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.38,17.62
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,35.35,26.97
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,44.35,35.75
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,50.65,41.79
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,56.93,47.6
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,61.7,51.74
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,66.38,55.68
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,75.13,63.35
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,78.34,65.9
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,80.61,67.46
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,82.82,68.95
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,84.11,69.75
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,85.34,70.51
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,95.22,78.88
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,96.19,79.4
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,104.55,86.37
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,166.35,98.77
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,228.88,142.09
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,291.37,194.45
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,352.67,249.7
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,413.66,305.5
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,473.03,358.9
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,530.68,409.43
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,586.08,457.43
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,639.82,502.84
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,646.09,508.21
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,623.95,490.35
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,679.79,534.87
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,737.35,579.93
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,819.06,643.85
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,892.01,699.31
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,866.33,681.28
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,822.84,648.97
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,721.33,572.72
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,598.53,478.4
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,491.85,397.34
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,380.41,309.65
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,460.19,376.72
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,540.35,442.38
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,410.08,339.16
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,280.11,233.06
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,248.28,207.89
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,216.02,181.48
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,183.35,154.3
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,149.68,125.53
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,112.74,92.82
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,74.03,58.13
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,35.98,23.8
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,8.37,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.33,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,14.83,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,29.12,19.22
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.2,26.54
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,45.44,35.3
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,51.62,41.09
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,57.79,46.7
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,80.9,67.35
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,105.27,88.86
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,122.62,103.68
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,143.2,121.11
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,103.44,85.78
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,83.52,67.98
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,85.67,69.66
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,87.67,71.2
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,89.15,72.16
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,90.51,73.03
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,102.05,70.18
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,163.93,94.3
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,244.95,166.74
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,311.78,233.81
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,340.49,248.06
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,411.07,301.43
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,428.96,328.11
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,416.73,324.64
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,338.17,265.45
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,236.11,185.37
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,429.6,340.16
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,646.88,508.65
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,677.18,533.05
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,705.71,556.62
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,592.21,468.76
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,460.47,363.85
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,709.04,565.21
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,937.77,739.88
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,951.15,749.88
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,960.36,758.09
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,754.46,606.07
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,496.25,401.54
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,316.33,257.93
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,102.92,80.39
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,361.44,300.94
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,572.19,475.41
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,530.5,442.22
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,487.97,408.61
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,576.6,483.07
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,642.53,534.61
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,552.11,460.02
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,463.02,383.17
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,321.49,255.21
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,160.45,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,57.3,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.76,0.65
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,28.04,19.04
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,35.86,26.9
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,43.79,34.43
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,49.42,39.78
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,55.07,44.97
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,63.44,52.4
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,67.26,55.59
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,70.4,58.1
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,73.47,60.52
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,74.99,61.53
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,84.72,69.81
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,86.88,71.48
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,88.88,73.03
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,90.11,73.78
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,91.23,74.45
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,106.4,71.81
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,169.72,97.87
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,233.05,142.46
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,296.74,195.87
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,359.88,252.6
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,422.51,309.51
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,483.32,364.25
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,542.98,416.77
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,599.97,465.65
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,655.07,511.64
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,479.08,379.85
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,219.13,172.17
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,464.87,370.26
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,726.96,569.39
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,713.71,558.47
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,693.46,543.86
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,678.57,534.41
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,675.39,533.17
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,773.93,610.93
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,863.3,680.48
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,544.49,440.34
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,142.36,112.95
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,261.23,214.07
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,397.11,325.55
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,318.16,262.45
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,261.05,216.28
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,235.82,196.52
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,209.96,175.73
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,488.02,412.83
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,697.18,574.7
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,604.06,497.79
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,512.43,420.45
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,368.65,293.59
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,210.12,18.17
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,78.83,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,12.97,1.85
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,25.57,17.05
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,40.63,31.43
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,55.56,45.5
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,69.53,58.57
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,83.88,71.74
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,90.75,77.74
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,98.47,84.36
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,84.46,71.39
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,74.41,62.06
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,75.98,63.25
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,85.8,71.87
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,102.46,86.53
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,131.64,112.2
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,150.43,128.48
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,167.74,143.38
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,135.14,98.93
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,175.76,104.02
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,240.53,151.95
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,305.47,208.72
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,369.56,268.65
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,433.14,328.83
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,494.94,386.2
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,555.46,441.0
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,613.48,492.93
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,669.65,541.9
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,722.69,587.26
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,773.27,629.61
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,819.36,667.6
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,862.35,701.01
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,899.64,729.29
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,933.28,754.81
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,961.8,776.23
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,986.39,794.81
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,1002.78,807.82
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,1014.98,817.98
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,1020.06,824.28
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,1020.98,827.77
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,1023.42,831.06
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,1009.29,822.28
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,984.69,806.54
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,956.32,787.88
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,909.64,753.66
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,867.81,722.53
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,802.21,672.24
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,735.25,619.28
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,637.36,538.73
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,540.76,454.96
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,393.02,321.81
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,232.57,54.32
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,88.6,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.78,3.7
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,28.21,20.02
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,36.06,27.97
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,43.94,35.64
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,58.95,49.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,63.82,53.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,68.58,57.84
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,71.62,60.29
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,74.58,62.63
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,77.86,65.23
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,80.95,67.64
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,90.91,76.13
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,92.71,77.31
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,95.7,79.58
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,98.43,81.6
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,119.39,79.84
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,180.44,107.86
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,242.96,153.58
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,304.76,205.96
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,364.51,259.3
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,423.92,312.69
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,481.37,363.51
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,537.01,411.47
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,590.09,456.26
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,641.45,498.48
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,689.35,536.44
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,734.84,571.65
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,731.81,568.5
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,696.8,541.82
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,728.09,565.95
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,757.77,588.16
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,849.65,658.26
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,928.98,715.16
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,941.26,724.57
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,949.46,732.13
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,948.64,733.17
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,951.57,737.1
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,938.95,730.4
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,922.52,721.32
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,876.54,691.62
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,827.01,659.15
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,765.88,616.76
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,692.76,564.28
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,661.58,542.8
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,620.27,511.55
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,525.37,435.86
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,429.96,356.22
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,301.73,244.24
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,160.03,52.31
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,54.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,14.5,4.78
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,28.43,19.65
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,44.44,34.75
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,59.53,48.84
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,74.41,62.46
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,89.07,75.58
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,95.86,81.36
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,105.54,89.59
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,107.94,91.22
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,110.09,92.62
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,140.64,118.86
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,172.41,145.71
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,179.58,151.13
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,193.76,162.57
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,200.78,167.53
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,220.82,183.4
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,223.95,173.79
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,247.28,184.83
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,258.98,180.96
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,307.16,210.6
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,355.97,262.17
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,382.92,292.33
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,443.72,337.36
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,528.61,404.0
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,535.44,413.46
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,512.84,397.24
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,614.82,477.67
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,725.47,564.11
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,693.39,538.2
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,629.35,487.77
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,617.89,479.96
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,601.99,468.38
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,757.31,590.68
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,903.11,700.72
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,860.64,670.91
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,793.51,621.87
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,833.88,654.41
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,865.07,678.39
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,867.68,681.37
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,866.97,682.27
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,828.44,655.77
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,786.33,627.06
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,708.74,570.56
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,643.35,522.21
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,575.91,471.72
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,508.32,418.91
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,422.26,348.76
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,318.67,262.16
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,212.6,168.93
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,94.3,35.64
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,30.19,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,16.4,6.52
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,29.19,19.77
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,44.87,34.26
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,59.63,47.8
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,74.47,61.19
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,89.08,74.13
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,85.5,70.63
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,82.86,67.95
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,87.9,72.12
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,92.87,76.19
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,85.69,69.55
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,78.14,62.65
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,120.4,98.79
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,160.09,132.1
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,129.18,105.59
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,95.75,77.01
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,78.14,59.03
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,59.54,43.69
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,104.22,79.85
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,148.02,114.65
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,186.5,144.99
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,225.96,175.9
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,243.71,189.78
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,262.24,204.33
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,229.69,179.06
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,194.93,151.89
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,192.48,149.87
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,189.84,147.64
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,298.51,233.54
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,410.21,319.49
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,394.86,307.71
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,377.55,294.88
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,245.24,192.52
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,103.4,78.98
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,89.23,67.77
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,75.01,56.31
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,394.22,319.11
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,717.11,564.18
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,841.94,657.2
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,945.23,730.22
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,922.24,715.14
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,895.71,698.65
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,869.22,680.61
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,832.89,655.06
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,771.6,613.02
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,709.04,568.09
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,619.9,500.36
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,531.92,429.4
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,392.82,312.88
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,246.16,119.76
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,92.38,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.22,11.26
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,40.9,31.69
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,48.97,39.26
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,54.38,44.24
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,59.78,49.04
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,63.47,52.15
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,72.61,60.09
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,75.82,62.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,78.95,65.06
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,81.14,66.65
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,83.24,68.15
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,84.46,69.01
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,94.85,77.89
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,97.75,80.06
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,100.38,82.0
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,130.62,82.88
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,191.73,114.11
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,253.68,160.48
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,315.43,212.86
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,375.81,266.64
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,435.89,320.21
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,493.86,370.51
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,550.6,418.22
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,605.5,463.67
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,658.75,506.44
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,707.16,543.34
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,752.9,577.1
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,795.61,608.07
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,835.41,635.65
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,838.15,635.29
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,812.14,615.05
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,797.09,604.66
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,780.82,593.01
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,768.04,584.21
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,751.33,572.61
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,797.85,609.05
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,851.79,648.59
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,762.95,587.6
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,681.12,530.21
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,604.93,478.3
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,551.64,441.13
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,506.5,408.29
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,460.97,374.24
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,414.37,340.22
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,366.69,303.82
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,300.63,249.86
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,234.9,193.95
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,141.36,112.77
