Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,57.48,27.31
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,18.41,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,9.44,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.39,12.74
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,35.13,26.01
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,43.42,34.12
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,51.69,41.95
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,57.3,47.1
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,62.88,52.05
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,67.05,55.48
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,71.14,58.75
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,80.44,66.72
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,83.68,69.21
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,85.92,70.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,88.06,72.33
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,89.67,73.37
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,91.17,74.34
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,92.1,74.82
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,102.62,83.56
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,135.12,85.26
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,194.99,116.74
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,254.99,161.74
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,315.38,213.03
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,375.02,266.2
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,434.36,319.15
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,492.14,369.36
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,548.91,417.27
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,603.23,462.46
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,655.95,505.07
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,705.27,543.23
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,752.4,578.72
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,795.04,611.2
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,834.74,640.13
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,870.1,664.99
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,902.11,687.53
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,926.65,705.02
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,947.39,720.07
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,962.37,731.38
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,986.35,749.02
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,989.34,753.47
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,988.24,755.54
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,977.88,750.59
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,963.58,743.13
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,937.93,727.84
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,908.7,709.97
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,873.22,686.1
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,827.96,654.75
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,763.34,610.21
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,697.46,562.73
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,604.92,491.67
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,513.52,417.59
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,380.15,306.26
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,242.79,144.03
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,88.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.0,14.47
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.15,26.98
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.47,37.84
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.6,48.27
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,64.34,53.53
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,66.97,55.76
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,68.71,57.08
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,70.9,58.75
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,79.82,66.41
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,82.78,68.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,85.11,70.23
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,87.33,71.69
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,88.67,72.51
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,89.92,73.26
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,100.37,81.99
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,101.7,82.8
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,137.79,85.86
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,198.66,119.18
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,259.86,166.0
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,321.23,218.86
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,376.5,275.34
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,420.93,319.52
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,480.34,365.99
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,556.37,426.96
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,610.34,472.39
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,662.56,515.18
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,671.39,521.16
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,652.07,504.73
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,752.4,583.08
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,841.96,651.6
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,876.68,674.4
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,907.96,695.08
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,932.57,712.42
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,953.35,727.26
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,927.11,709.92
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,873.31,673.77
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,938.34,721.7
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,991.29,759.92
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,979.62,753.05
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,963.98,744.2
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,840.67,660.09
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,696.12,558.12
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,649.83,525.37
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,602.13,489.98
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,552.16,453.84
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,500.9,415.09
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,430.35,358.45
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,360.77,299.82
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,265.76,216.42
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,144.92,90.23
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,50.95,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,25.41,16.0
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,37.07,27.89
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,44.28,34.98
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,51.56,41.85
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,56.95,46.78
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,62.32,51.52
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,71.04,59.06
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,74.54,61.76
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,79.3,65.66
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,77.08,63.32
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,83.11,68.3
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,83.09,67.93
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,93.24,76.45
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,94.92,77.55
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,96.34,78.44
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,97.61,79.21
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,137.6,83.25
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,199.88,117.67
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,262.26,165.33
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,324.74,218.76
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,386.47,273.85
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,447.73,328.42
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,506.98,379.68
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,565.09,428.43
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,621.02,474.76
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,675.17,518.38
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,725.65,557.08
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,773.65,592.85
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,817.08,625.28
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,857.43,653.28
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,892.94,677.91
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,924.91,700.14
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,950.94,717.9
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,973.11,733.17
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,987.59,743.95
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,997.99,752.27
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,1001.38,755.57
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,1013.64,765.07
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,1002.37,758.92
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,987.08,750.46
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,961.91,735.58
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,933.14,718.18
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,889.67,689.04
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,850.72,662.59
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,787.91,620.6
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,723.84,575.83
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,632.68,507.73
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,542.73,436.6
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,410.76,328.53
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,278.41,182.55
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,103.95,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.67,16.45
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,37.55,28.3
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,45.44,35.87
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,53.34,43.17
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,58.93,48.13
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,64.48,52.86
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,67.98,55.62
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,71.47,58.3
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,80.38,65.81
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,83.28,67.97
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,85.23,69.3
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,87.08,70.54
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,88.4,71.34
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,89.62,72.06
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,101.33,81.73
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,103.67,83.37
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,144.75,88.0
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,204.5,121.45
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,264.75,167.18
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,325.27,218.25
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,384.79,270.56
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,443.95,322.4
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,501.04,370.97
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,557.08,417.18
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,611.04,461.15
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,663.33,502.6
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,712.67,540.79
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,759.77,576.44
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,802.23,608.05
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,841.76,636.07
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,875.67,658.15
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,906.14,677.85
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,930.81,694.47
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,951.73,708.68
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,966.03,719.21
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,989.75,736.19
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,991.9,739.83
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,989.95,741.18
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,978.83,735.26
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,963.78,726.94
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,937.38,711.18
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,915.08,698.16
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,872.61,669.74
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,827.51,639.14
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,763.2,596.96
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,697.63,551.89
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,606.6,484.26
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,516.66,413.67
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,387.64,308.9
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,260.16,175.81
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,94.2,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,25.28,15.96
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,36.78,27.07
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,44.67,34.4
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,52.52,41.41
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,57.76,46.03
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,62.96,50.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,67.09,53.84
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,71.12,57.05
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,79.99,64.28
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,82.86,66.24
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,85.4,67.9
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,87.8,69.43
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,89.03,70.11
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,90.18,70.74
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,98.98,77.59
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,98.69,76.86
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,142.93,82.92
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,203.02,116.43
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,263.14,160.7
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,323.57,209.57
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,383.15,259.46
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,442.35,308.5
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,499.88,354.28
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,556.33,397.45
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,610.24,438.44
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,662.47,476.93
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,711.33,511.69
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,757.91,543.99
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,800.16,573.01
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,839.48,598.29
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,873.26,620.49
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,903.59,640.62
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,928.5,656.56
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,949.69,670.33
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,962.83,680.33
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,972.0,688.2
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,986.86,697.76
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,984.73,696.93
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,974.12,692.35
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,959.63,685.6
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,933.57,670.66
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,904.01,653.58
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,868.77,632.65
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,824.46,605.38
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,762.73,569.58
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,699.75,530.7
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,611.64,469.97
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,524.64,405.82
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,401.24,310.22
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,280.87,190.08
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,103.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.65,0.56
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,28.41,18.67
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.32,29.24
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.69,38.82
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,59.94,48.01
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,66.26,53.56
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,69.63,56.33
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,91.2,74.8
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,115.58,95.26
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,102.47,83.45
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,92.74,74.69
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,105.64,85.09
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,117.53,94.45
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,128.76,103.14
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,138.81,110.74
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,149.1,118.47
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,158.59,125.46
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,166.47,106.42
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,209.85,124.3
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,268.16,167.95
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,326.68,215.77
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,383.63,263.85
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,440.51,311.56
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,495.96,357.39
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,550.15,400.96
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,580.61,425.74
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,596.63,438.07
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,634.23,465.42
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,670.82,491.42
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,747.45,548.01
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,821.2,602.19
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,811.87,593.7
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,779.93,570.48
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,694.54,511.49
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,618.3,457.08
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,622.86,462.12
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,625.65,465.45
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,695.06,518.88
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,789.0,587.11
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,743.98,557.11
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,695.92,525.79
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,635.37,485.17
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,598.4,460.02
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,555.68,430.93
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,511.55,400.16
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,458.31,362.51
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,404.59,322.99
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,339.84,272.34
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,275.41,219.86
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,194.0,151.81
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,92.71,61.87
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,31.41,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,14.43,1.25
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,31.21,21.06
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,47.48,36.33
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,62.91,50.48
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,78.08,64.11
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,78.66,64.66
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,79.47,65.27
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,97.31,80.63
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,117.17,97.49
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,118.37,98.15
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,122.79,101.61
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,118.9,97.75
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,114.43,93.44
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,115.25,93.7
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,115.99,93.89
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,109.04,87.63
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,111.99,89.77
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,158.16,98.1
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,214.59,132.42
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,270.98,176.01
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,328.33,224.42
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,385.57,274.53
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,442.82,324.34
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,498.19,371.12
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,552.78,415.85
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,604.78,457.93
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,655.28,497.63
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,702.48,533.04
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,747.55,565.93
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,787.32,595.05
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,824.15,621.52
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,789.74,594.9
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,730.77,550.99
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,768.65,579.99
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,805.23,607.23
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,879.27,661.52
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,944.81,706.39
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,943.07,705.65
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,937.44,703.16
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,921.51,693.94
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,901.89,682.41
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,870.84,663.89
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,836.54,643.0
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,788.58,610.99
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,738.09,576.6
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,663.41,525.26
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,597.44,478.33
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,509.0,411.25
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,422.78,342.59
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,313.26,251.91
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,208.62,150.85
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,66.5,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,7.87,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,15.38,3.21
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,32.94,22.79
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,50.25,39.0
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,63.19,50.97
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,76.46,62.93
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,90.2,74.99
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,101.68,84.78
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,108.65,90.26
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,114.81,94.91
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,132.59,109.64
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,145.74,120.21
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,132.13,108.06
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,123.96,100.67
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,137.99,112.0
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,151.03,122.36
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,152.11,122.73
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,181.28,146.28
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,209.95,157.14
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,267.24,193.62
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,302.49,219.03
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,340.82,248.33
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,369.41,273.02
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,394.65,294.6
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,434.2,324.76
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,477.15,357.31
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,502.03,377.11
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,525.15,395.24
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,558.94,421.23
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,593.31,447.48
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,599.01,452.06
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,601.24,454.09
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,512.21,389.01
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,409.65,312.25
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,606.01,463.49
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,797.86,604.49
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,650.99,496.86
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,494.53,379.68
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,394.42,306.04
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,313.68,244.47
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,535.2,420.42
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,734.88,571.7
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,743.08,579.57
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,746.99,584.34
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,693.8,546.54
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,639.45,507.45
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,583.96,467.8
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,527.56,425.94
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,449.39,364.87
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,372.77,302.35
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,257.81,207.12
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,165.31,120.18
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,55.89,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,1.04
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.5
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.94
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,11.36
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,14.74
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,39.03,28.93
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,55.27,42.97
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,87.32,70.6
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,117.31,96.08
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,132.7,108.62
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,147.88,120.86
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,123.75,100.21
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,97.77,78.06
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,162.81,132.26
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,203.75,165.42
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,214.27,164.97
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,224.88,172.78
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,235.67,181.01
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,246.5,189.43
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,199.06,152.94
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,133.51,101.67
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,199.43,153.6
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,266.68,205.65
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,213.74,164.62
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,157.7,120.87
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,335.12,260.02
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,519.47,398.45
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,434.61,334.77
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,325.33,251.73
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,241.21,187.36
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,168.6,130.49
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,228.6,178.48
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,313.16,244.53
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,262.23,205.11
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,230.75,180.84
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,203.19,159.73
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,175.04,137.82
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,171.3,135.31
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,167.82,132.97
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,140.97,111.37
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,113.78,89.27
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,100.38,78.54
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,86.85,67.55
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,72.62,55.94
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,58.17,43.92
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,44.53,32.29
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,31.35,20.91
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,20.98,11.86
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,10.64,2.56
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,9.83,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.08,7.65
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.29,21.58
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,42.15,31.92
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,49.82,39.11
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,57.44,46.0
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,62.42,50.34
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,67.35,54.5
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,70.31,56.71
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,73.25,58.85
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,81.81,65.94
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,84.16,67.6
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,85.32,68.23
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,86.43,68.84
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,87.61,69.5
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,88.68,70.1
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,98.45,78.02
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,98.7,77.91
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,154.83,89.98
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,213.21,126.77
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,280.24,193.62
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,334.68,249.51
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,365.17,272.28
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,413.25,309.16
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,470.2,351.64
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,554.35,417.34
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,541.14,410.41
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,485.65,368.58
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,504.22,382.69
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,522.09,395.8
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,315.77,242.72
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,78.52,57.17
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,290.87,225.19
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,506.61,387.41
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,733.86,560.25
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,937.14,705.57
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,948.47,712.84
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,955.85,719.17
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,955.73,721.69
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,951.68,721.76
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,783.61,605.81
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,591.09,462.96
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,563.77,445.97
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,534.4,426.25
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,670.85,534.29
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,786.41,619.36
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,724.71,576.34
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,661.65,531.89
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,579.18,469.51
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,497.32,404.33
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,378.96,306.85
