Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,271.5,206.05
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,133.11,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,9.83,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.15,8.6
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.72,22.28
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,43.0,33.0
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,50.28,39.87
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,57.53,46.46
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,62.55,50.86
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,67.52,55.07
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,71.12,57.87
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,74.65,60.53
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,84.03,68.36
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,87.02,70.55
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,89.03,71.9
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,90.92,73.14
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,91.96,73.66
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,92.92,74.12
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,93.35,74.14
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,104.94,83.51
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,162.77,95.43
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,221.6,132.18
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,280.44,177.3
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,339.57,225.7
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,397.86,274.85
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,455.8,323.03
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,511.84,368.29
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,566.81,411.26
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,619.21,451.83
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,669.97,490.13
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,719.54,526.5
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,767.3,560.87
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,809.47,590.93
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,848.73,617.1
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,882.01,639.42
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,911.83,659.64
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,936.7,675.88
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,957.87,689.92
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,970.6,698.84
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,979.4,705.57
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,995.11,716.88
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,993.65,717.51
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,981.72,713.01
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,965.92,706.27
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,941.1,694.11
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,912.82,679.64
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,877.02,658.64
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,831.85,630.85
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,771.23,593.01
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,709.32,552.47
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,622.96,491.29
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,537.4,426.96
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,417.06,331.98
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,303.0,229.89
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,147.7,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,11.02,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.2,10.58
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,31.87,22.21
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.61,32.28
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,52.55,41.33
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,60.02,47.93
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,65.22,52.41
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,70.36,56.69
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,73.5,59.01
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,76.62,61.26
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,79.08,63.02
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,88.28,70.55
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,89.57,71.26
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,90.79,71.94
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,91.77,72.41
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,92.66,72.83
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,91.77,71.78
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,104.82,82.34
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,161.7,93.58
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,219.65,130.78
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,277.59,176.48
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,335.74,225.81
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,392.98,275.8
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,449.9,325.12
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,505.05,371.51
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,558.97,415.52
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,610.58,457.23
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,660.63,496.66
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,662.85,497.98
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,635.46,476.65
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,678.91,509.45
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,722.5,541.71
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,812.08,609.51
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,893.73,669.14
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,915.61,684.29
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,933.74,697.44
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,811.98,613.01
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,658.61,500.61
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,807.5,614.88
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,943.89,712.64
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,886.85,673.68
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,824.82,632.31
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,738.52,573.35
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,661.44,518.36
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,615.31,485.53
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,544.58,434.04
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,591.23,472.3
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,608.75,486.09
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,533.49,428.92
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,459.18,370.22
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,349.58,280.76
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,245.62,187.03
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,123.15,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,11.8,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,22.53,11.89
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,35.48,25.12
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,48.32,37.06
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,57.75,45.68
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,67.06,53.95
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,74.07,59.96
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,83.4,67.85
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,87.25,70.69
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,91.0,73.38
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,93.74,75.31
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,96.37,77.13
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,96.96,77.21
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,97.53,77.31
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,98.1,77.41
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,107.32,84.75
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,101.6,79.63
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,102.37,79.97
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,158.55,91.11
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,223.01,134.01
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,278.63,177.61
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,335.18,225.31
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,391.77,274.64
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,448.11,323.39
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,503.07,369.41
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,557.56,413.77
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,609.18,455.47
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,659.21,494.9
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,704.83,530.27
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,747.82,562.98
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,787.41,592.62
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,824.17,618.73
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,855.88,641.11
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,884.29,661.3
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,906.11,676.58
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,937.77,698.63
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,948.51,706.86
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,955.28,712.75
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,955.48,715.2
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,951.78,715.22
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,937.21,706.96
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,926.58,701.58
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,899.55,685.35
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,869.36,666.9
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,825.32,637.51
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,778.88,605.98
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,717.23,563.45
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,654.37,518.55
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,569.06,454.94
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,479.79,385.23
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,370.42,296.64
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,266.94,204.4
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,134.43,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,11.8,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,22.52,12.16
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,37.74,26.88
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,52.4,40.19
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,62.85,49.59
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,73.24,58.67
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,76.28,61.25
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,80.68,64.9
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,87.14,70.11
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,91.14,73.12
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,94.13,75.25
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,96.99,77.23
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,125.51,100.68
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,150.56,120.84
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,124.81,99.24
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,98.41,77.18
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,104.81,82.19
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,110.56,76.4
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,164.87,96.74
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,220.51,133.23
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,275.47,176.08
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,331.54,222.7
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,387.69,270.74
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,443.79,318.25
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,496.48,362.29
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,548.9,405.02
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,526.31,391.44
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,460.21,342.74
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,484.73,361.16
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,509.82,379.42
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,665.11,496.15
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,816.14,606.81
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,848.8,628.69
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,878.34,649.29
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,713.95,533.58
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,491.09,369.05
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,730.61,550.63
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,936.4,695.03
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,834.27,624.7
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,685.68,519.2
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,802.73,607.67
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,902.86,677.42
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,793.14,603.17
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,672.59,519.09
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,631.16,490.82
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,588.02,460.18
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,537.57,424.53
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,462.91,370.04
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,398.51,320.59
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,334.71,269.41
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,253.13,201.86
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,173.57,131.83
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,85.71,9.22
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,9.53,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,19.02,9.68
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,35.07,24.73
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,50.59,38.83
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,65.4,52.04
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,80.07,64.84
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,94.4,77.2
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,108.43,89.09
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,105.46,86.06
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,104.95,85.16
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,130.85,106.59
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,158.34,128.92
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,175.43,142.32
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,192.0,155.16
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,193.58,156.02
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,191.73,154.17
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,200.0,160.26
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,228.0,171.99
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,195.15,129.61
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,218.3,130.66
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,274.73,175.34
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,335.56,226.11
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,389.89,273.13
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,443.94,319.5
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,496.83,363.45
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,548.9,405.52
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,599.12,445.68
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,647.96,483.82
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,473.6,358.79
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,218.54,164.1
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,524.4,400.77
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,819.36,613.8
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,451.84,348.96
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,26.26,15.15
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,411.58,318.9
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,791.08,591.51
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,798.48,596.11
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,802.56,601.27
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,874.26,654.41
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,933.23,695.55
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,636.62,487.62
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,273.0,210.36
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,170.46,131.65
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,93.09,69.8
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,81.79,61.03
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,70.4,52.02
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,58.93,43.01
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,47.52,33.86
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,37.49,25.59
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,27.48,17.2
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,19.04,10.01
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,10.63,2.76
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.3,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,11.85,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.67,13.77
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.82,24.7
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,44.39,33.57
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,51.22,39.8
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,57.99,45.77
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,62.96,49.97
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,67.86,54.0
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,70.75,56.2
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,73.6,58.33
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,82.47,65.59
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,85.1,67.45
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,86.48,68.26
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,87.78,69.01
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,88.84,69.71
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,89.8,70.34
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,91.47,71.44
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,115.82,77.53
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,171.97,99.33
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,229.0,137.14
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,286.15,182.5
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,343.13,230.42
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,398.88,278.13
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,454.21,324.76
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,507.72,368.24
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,560.06,409.27
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,610.3,448.16
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,659.0,484.7
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,704.56,517.98
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,747.94,548.84
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,786.64,577.34
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,822.5,602.64
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,852.05,622.63
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,891.27,648.99
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,913.2,664.24
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,931.42,677.38
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,940.31,685.2
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,945.21,690.67
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,944.46,692.5
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,939.86,692.03
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,934.44,690.38
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,917.91,681.53
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,741.01,563.64
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,551.77,427.67
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,620.3,482.27
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,659.46,512.82
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,602.98,472.84
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,546.07,432.02
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,475.94,379.44
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,406.69,324.96
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,316.64,251.75
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,230.21,176.75
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,103.81,34.05
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,9.52,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,19.1,10.17
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,34.26,24.3
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,49.18,37.95
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,64.08,51.34
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,77.33,63.0
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,92.34,76.07
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,107.05,88.68
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,70.25,56.31
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,25.23,16.64
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,35.25,25.38
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,45.3,34.06
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,48.82,36.91
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,52.35,39.76
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,122.09,99.11
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,184.18,150.68
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,175.89,143.08
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,167.61,129.62
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,172.1,132.71
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,176.58,135.96
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,182.56,140.5
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,188.7,145.22
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,228.17,175.83
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,261.93,201.73
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,208.87,160.86
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,144.15,110.3
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,164.43,126.49
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,185.26,142.9
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,168.27,129.33
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,150.69,115.36
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,148.78,113.97
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,146.75,112.46
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,192.22,148.49
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,239.77,185.71
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,227.42,176.21
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,214.68,166.56
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,217.65,169.28
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,220.93,172.25
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,126.66,97.87
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,38.44,26.16
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,35.32,23.71
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,32.21,21.21
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,65.4,48.97
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,104.26,81.43
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,82.6,63.71
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,60.99,45.88
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,51.38,38.02
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,42.1,30.3
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,33.24,22.74
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,24.4,15.1
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,16.74,8.41
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,1.73
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,2.33
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.52
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,18.64,11.02
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,23.63,15.46
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,25.94,17.49
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,28.26,19.49
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,46.76,35.66
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,65.37,51.66
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,71.38,56.65
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,77.32,61.57
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,68.2,53.41
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,58.55,44.89
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,98.85,78.92
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,136.36,109.96
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,185.95,150.12
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,239.57,182.64
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,261.71,196.37
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,284.58,212.33
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,287.93,215.57
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,286.92,215.6
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,249.88,188.37
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,210.43,158.91
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,296.15,223.14
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,393.87,294.61
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,345.76,259.4
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,287.13,216.07
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,252.27,190.25
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,215.55,162.65
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,438.8,333.09
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,657.66,491.19
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,639.33,477.4
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,599.1,449.62
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,517.15,390.39
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,407.68,309.49
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,702.68,534.28
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,944.18,704.37
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,876.68,658.42
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,784.4,594.63
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,774.57,590.1
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,761.77,582.91
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,719.67,554.65
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,675.35,524.61
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,632.5,494.63
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,587.8,462.78
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,510.54,407.38
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,458.44,368.85
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,397.67,321.96
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,337.42,273.57
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,260.11,209.59
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,184.43,143.82
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,93.62,43.28
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,12.96,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,25.81,15.82
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,35.72,25.33
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,47.91,36.43
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,54.87,42.69
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,61.74,48.65
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,80.77,64.99
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,106.35,86.61
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,124.34,101.39
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,140.45,114.34
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,153.87,125.1
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,166.89,135.43
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,124.0,99.21
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,98.59,77.67
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,99.38,78.0
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,100.06,78.21
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,98.43,76.54
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,115.42,73.47
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,169.99,97.69
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,225.77,136.04
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,282.33,181.33
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,338.92,228.99
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,394.22,276.36
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,449.41,323.09
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,502.91,367.82
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,555.56,410.85
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,549.21,408.59
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,507.31,377.55
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,621.94,464.56
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,742.06,554.31
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,780.25,582.14
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,815.6,608.15
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,672.13,503.3
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,453.12,339.79
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,699.93,527.19
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,904.65,673.22
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,767.14,574.5
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,574.52,433.75
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,295.8,229.45
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,13.8,5.51
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,310.54,246.76
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,609.91,472.53
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,698.04,539.47
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,757.33,586.39
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,449.43,358.27
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,71.1,52.88
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,60.11,44.43
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,49.07,35.44
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,39.03,27.05
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,29.02,18.58
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,20.57,11.37
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,12.16,4.13
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.06,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.06,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,12.16,4.56
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,20.96,12.64
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,29.79,20.67
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,40.58,30.3
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,51.12,39.54
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,30.93,21.71
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,10.66,3.77
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,52.17,40.15
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,91.26,73.79
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,126.61,103.48
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,161.29,132.05
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,180.69,147.48
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,189.31,153.87
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,208.77,169.38
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,217.68,176.15
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,215.03,173.24
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,232.55,175.86
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,245.79,184.46
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,232.58,175.83
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,285.39,210.39
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,355.67,259.08
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,378.54,279.43
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,382.27,284.62
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,455.76,337.57
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,561.67,416.97
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,612.04,456.57
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,660.98,494.36
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,706.31,527.88
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,749.41,558.97
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,788.86,588.06
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,825.61,613.72
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,727.73,542.75
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,562.23,420.8
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,477.01,360.42
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,364.35,277.3
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,690.55,526.62
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,964.07,716.34
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,965.5,715.66
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,963.1,715.31
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,713.96,544.96
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,415.67,321.88
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,655.58,509.63
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,852.27,650.73
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,834.28,637.09
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,813.24,623.31
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,756.17,584.56
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,697.78,543.9
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,611.47,480.7
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,525.69,415.33
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,415.15,329.27
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,316.26,246.8
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,166.67,95.71
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
