Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.07,0.0
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,7.59,1.22
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,41.72,31.86
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,74.44,60.67
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,71.15,57.4
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,79.01,63.94
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,120.25,99.13
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,167.85,138.82
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,121.98,99.37
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,92.84,74.3
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,93.68,74.86
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,94.41,75.3
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,93.91,74.56
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,126.79,81.27
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,212.83,142.86
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,285.33,209.26
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,326.16,241.65
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,350.04,261.53
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,371.0,279.2
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,390.42,295.41
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,361.38,275.46
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,314.89,241.28
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,434.6,332.96
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,577.39,439.85
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,676.46,516.23
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,772.31,590.9
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,707.08,539.72
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,580.56,443.06
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,664.24,507.06
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,754.61,573.58
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,562.5,432.37
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,331.59,255.77
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,689.72,535.39
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,983.13,742.41
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,790.28,607.5
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,529.15,412.77
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,777.73,605.69
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,977.47,746.55
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,953.79,730.39
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,926.69,713.9
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,641.32,510.9
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,320.96,259.67
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,558.09,454.14
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,746.36,593.93
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,667.71,533.38
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,589.55,473.03
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,482.53,388.6
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,379.8,301.93
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,233.49,146.28
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,50.31,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,1.89,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.03,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.17,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.31,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,17.52,10.26
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,29.8,21.31
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,19.08,11.54
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.87
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,49.14,38.13
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,88.7,72.76
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,70.15,56.17
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,50.04,38.35
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,48.15,36.6
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,46.26,34.86
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,75.92,60.38
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,103.77,80.21
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,88.45,67.52
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,72.6,54.44
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,93.84,71.71
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,115.22,88.99
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,132.27,102.66
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,149.83,116.75
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,190.3,149.12
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,231.69,181.92
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,266.84,209.57
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,306.45,240.55
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,268.4,210.89
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,231.26,181.84
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,220.61,173.66
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,209.51,165.04
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,225.56,178.09
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,242.25,191.61
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,244.59,193.78
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,247.11,196.17
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,250.85,199.65
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,254.96,203.47
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,287.99,230.96
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,301.05,242.63
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,324.11,262.69
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,348.01,283.46
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,235.07,192.15
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,109.59,87.31
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,71.35,55.52
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,37.49,26.78
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,32.09,22.26
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,26.7,17.67
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,21.71,13.35
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,16.73,8.97
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,12.15,4.87
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,7.58,0.76
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.16,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,15.07,3.9
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,29.09,19.78
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,44.21,34.01
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,59.11,47.81
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,72.87,60.33
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,86.38,72.33
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,95.5,80.16
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,106.23,89.25
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,119.41,100.33
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,132.0,110.73
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,142.41,119.11
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,152.35,127.01
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,163.07,135.51
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,173.14,143.39
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,158.07,130.28
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,151.76,124.66
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,161.69,132.53
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,189.32,138.86
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,232.8,164.89
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,275.48,197.2
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,282.5,211.18
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,277.04,214.0
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,338.04,257.4
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,441.12,334.73
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,414.56,318.12
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,377.81,291.61
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,370.48,286.56
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,360.62,279.3
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,289.48,224.53
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,206.22,159.55
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,465.67,364.43
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,737.27,565.99
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,763.89,584.88
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,788.47,603.88
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,555.85,433.19
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,264.91,207.07
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,530.32,418.64
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,767.68,596.89
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,714.21,557.1
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,680.1,532.54
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,503.61,399.55
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,324.39,258.61
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,640.61,511.69
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,889.29,693.38
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,728.29,577.16
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,556.79,450.3
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,504.85,413.06
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,453.08,373.85
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,397.01,329.43
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,340.97,283.38
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,270.87,224.17
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,201.58,163.25
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,117.17,77.97
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,14.94,4.48
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,29.81,20.48
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.44,30.68
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,49.1,38.83
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,55.46,44.59
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,61.77,50.07
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,65.92,53.57
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,70.02,56.93
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,73.45,59.52
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,76.77,61.97
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,85.44,69.14
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,87.58,70.61
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,90.32,72.45
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,92.84,74.1
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,93.35,74.33
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,93.76,74.51
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,93.49,73.97
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,132.07,82.59
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,188.5,110.63
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,245.72,152.18
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,303.72,200.69
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,360.71,250.44
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,415.78,299.14
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,470.37,346.83
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,524.91,392.7
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,575.22,433.68
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,623.73,472.82
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,670.71,509.84
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,714.44,543.12
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,750.16,569.95
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,701.9,533.99
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,627.63,478.02
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,614.67,469.22
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,580.82,444.94
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,740.55,565.92
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,881.09,668.8
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,892.15,675.83
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,899.8,681.51
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,732.68,560.54
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,521.85,404.15
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,338.47,265.7
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,160.21,124.02
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,506.97,403.52
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,827.85,636.59
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,788.43,607.04
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,736.78,572.11
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,675.85,530.41
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,614.45,487.03
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,535.07,428.43
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,457.26,368.48
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,359.49,290.2
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,246.78,196.73
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,141.52,96.13
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,7.87,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,19.96,8.17
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,32.91,22.54
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,43.63,32.57
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.26,42.26
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,71.3,57.32
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,88.08,71.85
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,89.91,73.14
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,90.44,73.23
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,88.69,71.17
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,84.75,67.28
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,123.81,100.08
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,170.75,138.91
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,129.4,103.81
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,98.48,77.59
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,98.8,77.53
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,107.85,84.7
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,149.27,118.36
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,219.9,159.81
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,256.53,183.19
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,289.26,208.65
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,307.92,214.3
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,354.49,245.69
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,393.34,286.14
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,413.49,307.75
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,475.62,353.63
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,567.79,423.94
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,617.25,463.0
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,665.51,500.36
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,646.87,484.87
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,596.14,444.97
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,714.11,534.59
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,829.79,620.6
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,860.73,641.38
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,888.47,660.05
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,769.1,574.46
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,593.85,446.03
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,784.17,588.59
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,946.36,702.56
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,944.48,702.04
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,938.88,700.58
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,920.59,689.76
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,898.74,676.71
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,869.14,658.15
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,836.46,637.34
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,649.28,504.64
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,453.22,357.55
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,521.38,414.25
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,607.7,479.11
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,535.54,424.63
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,464.37,370.1
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,369.38,295.05
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,278.47,219.42
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,159.68,110.43
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,30.69,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,20.21,9.06
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,33.92,23.72
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,47.76,36.63
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,61.42,49.17
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,67.47,54.61
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,73.78,60.05
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,77.73,63.38
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,83.36,68.07
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,109.54,90.25
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,138.33,113.98
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,148.81,121.93
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,158.85,129.47
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,170.06,137.88
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,180.51,145.56
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,189.81,152.83
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,212.27,170.69
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,218.95,175.43
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,235.25,176.68
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,256.53,190.9
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,291.06,216.88
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,305.52,226.8
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,337.12,250.09
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,367.91,273.57
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,401.32,299.15
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,395.34,296.02
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,386.06,289.88
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,387.22,290.9
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,386.75,290.54
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,392.51,294.75
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,397.66,298.45
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,482.26,361.43
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,564.45,421.32
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,505.95,377.97
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,423.34,317.4
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,560.3,420.3
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,706.58,524.72
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,655.93,488.0
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,578.13,433.68
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,689.01,517.74
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,801.85,599.69
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,580.59,442.03
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,333.35,257.04
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,283.14,220.26
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,231.78,180.8
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,206.56,161.76
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,162.02,126.98
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,138.84,108.86
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,115.45,90.14
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,91.81,70.82
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,67.79,50.77
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,48.73,34.76
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.34,17.49
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,15.26,5.55
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,3.93,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,15.26,5.7
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,26.47,17.13
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,41.17,30.5
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,55.7,43.61
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,70.23,56.37
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,84.7,68.78
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,100.26,81.89
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,117.36,96.07
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,111.04,90.0
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,106.34,85.41
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,101.43,80.84
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,95.37,75.35
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,98.0,77.18
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,100.38,78.8
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,100.87,78.84
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,101.23,78.81
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,105.87,82.3
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,141.48,88.61
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,226.96,151.92
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,290.48,208.91
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,309.05,214.21
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,359.77,248.33
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,412.35,292.88
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,465.08,336.71
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,516.33,378.41
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,567.19,418.57
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,615.33,456.24
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,662.26,492.13
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,708.91,526.54
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,754.28,559.38
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,647.7,481.71
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,487.43,362.6
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,597.46,445.06
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,701.13,520.25
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,819.47,606.61
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,922.19,678.66
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,936.84,688.99
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,939.61,692.39
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,781.39,584.71
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,603.56,456.82
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,752.28,569.46
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,886.61,664.89
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,856.89,645.58
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,824.09,625.49
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,629.95,487.94
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,402.8,317.91
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,505.71,401.23
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,602.77,475.09
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,529.43,419.83
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,457.13,364.24
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,363.99,290.63
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,255.47,202.1
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,162.01,115.91
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,33.07,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,9.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,21.42,10.54
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,33.85,23.32
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.24,32.12
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.6,40.68
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,69.75,55.75
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,87.85,71.34
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,84.52,68.14
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,82.12,65.73
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,114.95,93.38
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,139.59,113.57
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,153.78,125.0
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,167.61,136.05
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,182.14,147.33
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,196.22,158.12
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,179.98,144.48
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,185.42,148.62
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,198.96,159.32
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,242.48,180.69
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,257.82,185.91
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,298.04,212.61
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,331.52,240.17
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,362.88,266.62
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,392.11,290.84
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,420.01,313.53
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,454.34,340.26
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,490.19,367.8
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,484.43,364.4
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,467.84,352.45
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,502.84,378.95
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,539.78,406.54
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,549.71,414.06
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,558.14,420.61
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,544.2,409.87
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,527.24,397.02
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,553.8,417.73
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,580.68,438.44
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,587.18,444.3
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,592.54,449.59
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,651.27,493.48
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,685.65,519.86
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,646.36,492.27
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,604.93,463.43
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,584.5,451.14
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,561.92,437.02
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,663.45,514.33
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,733.96,565.21
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,677.18,525.54
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,619.82,485.61
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,553.2,436.92
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,487.05,386.59
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,392.74,313.32
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,302.59,239.12
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,183.07,133.35
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,66.02,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,22.79,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.17,11.51
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,33.93,23.56
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.34,32.32
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.73,40.82
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,62.14,49.1
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,68.78,54.75
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,70.38,55.89
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,84.83,68.01
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,112.63,91.24
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,133.33,108.05
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,143.44,115.82
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,147.19,118.28
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,161.56,129.44
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,175.74,140.31
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,192.73,153.54
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,193.5,153.68
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,205.61,162.71
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,222.88,166.93
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,219.65,163.83
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,226.47,169.01
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,283.03,204.58
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,371.46,264.15
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,399.81,280.88
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,464.29,327.09
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,516.5,367.31
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,567.9,405.41
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,617.13,443.05
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,664.95,478.85
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,706.97,509.88
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,746.17,538.45
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,795.7,573.15
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,831.93,598.5
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,863.03,619.95
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,890.88,639.45
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,912.67,655.23
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,930.9,668.93
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,942.1,678.34
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,949.57,685.6
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,949.36,688.18
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,945.41,688.61
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,940.41,687.86
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,924.76,680.3
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,660.58,501.94
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,336.84,261.6
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,356.33,279.58
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,350.64,276.96
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,315.63,251.12
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,279.78,224.1
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,238.67,191.91
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,196.97,158.25
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,151.78,120.56
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,90.15,68.89
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,49.84,32.9
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,13.71,5.07
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,23.69,14.72
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,36.98,26.73
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,50.0,38.44
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,63.89,50.63
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,77.67,62.48
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,85.58,69.17
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,93.42,75.69
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,105.09,85.42
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,116.68,94.96
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,141.1,115.25
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,168.15,137.47
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,142.49,115.63
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,119.05,95.75
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,147.1,118.97
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,174.16,141.06
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,191.49,154.67
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,228.27,169.11
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,259.2,186.26
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,296.82,211.66
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,330.0,235.27
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,383.42,275.87
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,416.42,304.57
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,444.47,328.41
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,464.56,345.36
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,472.94,352.16
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,519.42,387.06
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,575.01,428.22
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,599.07,444.9
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,621.15,459.96
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,625.72,463.43
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,626.66,464.29
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,725.54,536.52
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,821.12,604.66
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,901.01,662.35
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,951.43,696.05
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,830.36,614.62
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,647.21,483.84
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,827.31,618.04
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,985.45,724.67
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,974.76,717.86
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,960.4,710.58
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,937.15,697.79
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,918.14,687.86
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,879.4,663.74
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,838.16,637.71
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,783.25,601.78
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,726.87,563.76
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,656.48,514.09
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,586.08,462.14
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,484.38,385.23
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,383.47,304.52
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,261.8,196.65
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,121.59,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,41.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
