Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,11.02,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.35,12.44
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,33.42,23.65
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,41.35,31.18
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,49.27,38.47
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,54.89,43.5
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,60.47,48.31
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,64.33,51.49
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,68.14,54.53
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,76.54,61.38
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,79.19,63.17
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,81.21,64.56
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,83.14,65.87
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,83.39,65.63
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,93.05,73.3
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,94.41,74.24
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,95.59,75.07
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,94.66,73.99
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,133.22,77.16
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,189.97,107.95
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,247.35,150.75
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,304.82,198.84
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,362.26,248.77
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,418.67,298.5
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,474.57,347.12
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,528.76,393.49
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,581.75,437.79
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,632.61,479.27
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,681.87,518.55
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,726.52,552.67
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,768.54,584.1
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,807.96,613.25
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,844.55,639.11
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,873.24,659.42
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,898.34,677.34
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,849.75,643.42
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,760.0,576.76
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,868.3,659.58
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,960.75,725.24
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,961.18,726.95
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,957.84,726.94
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,554.71,437.83
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,66.25,48.16
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,336.46,270.74
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,577.48,459.87
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,683.16,542.96
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,757.84,601.27
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,702.15,563.75
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,645.69,525.04
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,588.87,483.34
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,531.58,438.93
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,437.13,361.99
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,346.71,284.6
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,246.76,190.99
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,126.03,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,42.42,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,6.29,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.2,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.49,14.79
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.98,26.57
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,43.85,34.3
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,51.7,41.78
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,57.63,47.21
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,63.47,52.39
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,67.24,55.56
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,70.95,58.6
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,74.92,61.81
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,85.26,70.64
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,87.75,72.44
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,90.11,74.12
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,92.36,75.71
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,94.4,77.13
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,95.11,77.39
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,95.7,77.57
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,104.39,84.69
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,144.06,88.44
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,200.82,120.53
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,258.6,164.72
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,315.74,213.42
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,373.38,264.35
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,430.7,315.61
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,487.73,365.82
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,543.55,413.22
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,598.75,458.7
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,651.13,501.66
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,702.03,542.41
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,750.09,579.1
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,796.04,613.36
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,837.71,644.1
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,876.55,671.47
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,910.22,695.17
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,940.57,716.59
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,965.22,734.16
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,986.22,749.37
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,1000.17,759.94
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,1010.29,768.13
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,1013.56,771.48
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,1027.01,782.0
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,1015.79,776.23
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,1000.75,768.2
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,977.52,754.85
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,950.84,739.11
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,917.57,717.25
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,874.88,688.48
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,821.1,650.88
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,765.68,611.07
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,688.59,554.13
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,611.61,495.03
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,511.79,417.62
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,414.88,338.12
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,286.76,224.51
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,145.52,2.33
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,50.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,6.29,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.13,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,24.9,15.26
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,37.63,27.98
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.02,36.98
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,56.38,45.7
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,65.69,54.13
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,71.92,59.58
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,76.31,63.23
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,80.6,66.7
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,83.26,68.55
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,85.86,70.31
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,87.83,71.63
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,89.69,72.85
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,98.19,79.79
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,98.89,79.99
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,99.33,80.15
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,99.67,80.24
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,93.89,75.01
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,141.04,84.67
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,197.02,115.86
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,253.83,158.22
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,310.51,204.83
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,367.29,252.45
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,423.02,299.97
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,478.35,346.14
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,531.87,389.38
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,584.23,430.3
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,634.52,469.3
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,683.28,506.18
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,728.96,539.72
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,772.42,570.99
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,811.43,598.77
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,847.6,623.24
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,879.09,645.47
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,907.3,665.68
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,929.87,681.58
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,948.88,695.37
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,959.56,703.98
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,980.92,719.75
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,982.13,722.57
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,979.54,723.36
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,965.83,717.09
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,948.45,708.57
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,931.65,699.07
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,904.7,682.81
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,860.55,655.55
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,814.02,626.26
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,759.43,589.36
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,703.36,550.38
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,625.53,494.71
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,541.82,432.46
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,449.62,361.9
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,361.41,290.43
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,197.93,152.33
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.3,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.75,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.65,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,3.79,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,4.93,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.08,0.0
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,24.8,16.62
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,43.67,33.34
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,64.59,51.55
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,84.01,68.17
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,79.4,63.91
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,74.58,59.52
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,77.95,62.14
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,81.3,64.7
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,136.41,111.31
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,187.29,153.42
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,194.66,158.75
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,204.3,158.27
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,225.93,174.4
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,233.49,179.65
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,247.73,190.08
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,262.57,200.96
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,299.29,228.51
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,339.37,258.43
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,361.92,274.86
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,385.94,292.37
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,403.2,305.52
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,420.97,319.08
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,392.4,298.39
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,359.57,274.33
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,304.16,233.06
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,234.63,180.27
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,265.28,204.37
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,314.24,241.89
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,404.29,311.22
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,520.94,397.77
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,293.11,227.57
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,80.81,59.96
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,223.5,175.34
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,375.35,292.26
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,391.99,305.55
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,433.04,337.69
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,450.36,352.75
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,466.12,366.87
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,307.51,244.8
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,113.33,87.93
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,97.89,76.14
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,82.22,63.52
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,67.36,51.23
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,52.19,38.48
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,37.74,26.21
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,24.44,14.76
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,15.23,6.56
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.07,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,25.28,15.3
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,36.97,26.73
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.67,34.97
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.92,45.27
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,43.93,33.78
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,37.47,27.98
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,44.81,34.38
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,52.17,40.68
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,74.56,60.05
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,95.7,78.01
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,114.06,93.48
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,132.08,108.5
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,146.97,120.5
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,161.66,132.19
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,159.79,130.24
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,157.71,128.18
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,160.37,129.87
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,164.27,126.47
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,166.1,127.3
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,167.8,128.17
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,194.0,148.03
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,220.91,168.16
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,201.09,152.87
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,179.91,136.63
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,173.31,131.36
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,166.35,125.78
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,225.17,170.85
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,285.7,216.15
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,292.28,220.93
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,296.04,223.92
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,381.79,288.37
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,487.42,365.0
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,491.64,367.82
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,477.42,358.48
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,523.0,392.41
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,551.9,414.12
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,467.13,353.16
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,354.49,270.56
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,348.81,267.92
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,342.8,264.44
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,251.9,195.36
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,144.99,111.58
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,116.31,89.38
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,87.7,66.63
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,90.01,68.96
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,93.03,71.84
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,80.32,61.69
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,67.48,51.29
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,306.56,255.03
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,515.12,419.16
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,424.67,345.91
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,337.89,273.82
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,228.72,178.41
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,90.82,27.73
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,30.09,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,12.95,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,27.17,17.16
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,41.26,30.78
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,52.74,41.58
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,64.01,51.99
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,35.55,26.46
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,7.6,1.21
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,19.44,11.87
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,31.35,22.47
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,44.46,33.97
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,57.64,45.35
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,54.19,42.15
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,50.75,39.0
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,36.89,26.71
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,23.04,14.51
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,36.96,26.58
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,50.94,38.59
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,76.28,60.23
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,100.29,76.89
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,103.46,79.27
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,106.72,81.78
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,109.48,83.71
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,112.38,85.79
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,156.22,120.59
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,200.77,155.52
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,205.18,158.92
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,209.56,162.42
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,239.28,185.66
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,269.99,209.46
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,251.57,195.3
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,232.19,180.47
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,245.38,191.01
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,259.0,201.8
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,224.21,174.83
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,188.44,146.92
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,167.83,130.81
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,146.81,114.21
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,192.78,151.41
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,241.68,190.53
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,298.64,236.16
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,338.38,268.07
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,317.0,251.94
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,294.86,235.32
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,281.71,226.33
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,268.13,216.85
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,337.01,274.94
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,380.75,312.47
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,340.14,280.12
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,299.6,247.6
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,385.61,320.41
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,463.64,383.6
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,357.05,296.23
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,274.24,225.59
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,186.88,147.5
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,87.64,33.13
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,28.59,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,5.9,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,11.44,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,25.09,15.54
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,38.29,28.2
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,52.47,41.36
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,66.57,54.28
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,80.61,66.78
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,94.35,78.73
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,100.26,83.56
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,107.22,89.2
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,101.14,83.42
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,94.37,77.11
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,133.79,110.77
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,161.24,133.7
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,176.11,145.54
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,190.51,156.9
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,181.06,148.61
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,183.64,150.46
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,190.1,155.23
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,198.77,154.24
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,204.42,158.22
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,209.98,162.34
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,235.72,181.55
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,275.52,211.54
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,245.36,188.95
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,215.45,166.39
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,218.69,169.02
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,221.97,171.61
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,213.47,165.05
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,204.5,158.14
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,288.78,223.7
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,375.9,289.76
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,357.13,275.33
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,336.26,259.72
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,372.79,288.17
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,411.57,317.92
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,322.58,251.02
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,214.96,167.97
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,205.69,161.23
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,196.22,154.02
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,187.53,147.4
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,178.74,140.69
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,137.77,107.92
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,97.06,74.91
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,91.89,70.96
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,86.75,66.96
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,90.38,70.22
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,94.83,74.17
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,82.13,63.82
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,69.31,53.24
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,56.34,42.37
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,43.19,31.18
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,32.5,22.0
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,22.12,12.98
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,13.69,5.49
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,10.23,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,18.84,0.0
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,26.36,16.56
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,35.73,25.75
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,42.76,32.39
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,49.77,38.79
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,54.94,43.36
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,60.07,47.73
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,88.4,72.27
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,123.55,102.15
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,131.85,108.59
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,139.84,114.75
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,156.5,128.08
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,172.66,140.81
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,172.03,139.58
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,182.75,147.75
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,200.93,161.84
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,213.97,171.61
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,221.59,177.0
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,233.69,170.08
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,271.34,198.33
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,298.33,221.37
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,291.3,202.04
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,360.73,246.39
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,385.61,278.68
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,387.79,287.94
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,434.11,322.25
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,482.05,357.77
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,502.1,372.89
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,515.71,383.24
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,578.11,429.81
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,650.13,482.54
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,747.77,555.34
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,832.31,617.09
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,757.23,561.97
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,628.37,467.14
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,507.06,381.29
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,373.84,283.04
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,609.4,462.52
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,834.23,623.22
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,638.35,482.64
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,411.92,315.17
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,473.4,364.33
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,510.15,393.87
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,426.34,331.73
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,317.26,249.23
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,149.96,118.16
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.33,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,3.8,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.03,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,1.89,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.75,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.11,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,9.9,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,23.33,14.07
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,36.32,26.27
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,50.92,39.67
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,64.49,52.01
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,78.57,64.47
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,92.44,76.47
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,107.2,89.18
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,123.61,103.15
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,130.74,108.73
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,141.15,117.07
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,154.7,127.97
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,169.42,139.72
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,116.28,94.21
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,90.52,72.0
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,91.28,72.49
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,91.92,72.87
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,102.63,81.59
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,149.14,89.16
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,203.52,121.09
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,258.9,163.62
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,276.82,196.75
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,286.49,218.77
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,359.94,270.59
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,473.26,354.48
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,522.61,392.74
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,583.43,441.22
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,506.75,386.41
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,377.47,287.25
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,266.68,204.12
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,143.14,108.41
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,402.6,311.85
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,663.56,504.58
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,789.3,598.99
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,905.46,684.29
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,813.4,616.35
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,686.97,522.02
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,465.99,360.25
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,216.89,167.24
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,617.0,482.9
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,951.72,722.96
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,932.05,707.53
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,908.7,692.84
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,751.29,583.3
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,579.92,457.8
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,436.08,349.19
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,295.44,238.11
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,262.71,213.21
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,229.77,187.18
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,196.91,160.83
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,163.37,133.23
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,125.66,101.26
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,86.94,67.83
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,52.72,37.75
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,12.96,1.85
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,15.9,0.7
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,27.57,17.96
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.22,29.21
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,47.88,37.39
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,59.18,47.69
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.55,59.61
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,89.06,74.07
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,99.24,82.68
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,105.92,88.08
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,95.9,78.87
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,83.02,67.26
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,120.22,99.17
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,159.22,132.09
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,174.05,143.91
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,190.0,156.58
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,167.95,137.73
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,153.22,125.12
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,193.15,157.89
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,246.84,190.18
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,247.59,181.97
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,288.64,206.15
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,309.91,230.48
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,324.4,247.73
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,294.18,225.75
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,263.81,203.18
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,287.31,220.93
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,319.9,245.36
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,402.21,307.89
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,495.4,377.57
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,385.95,296.03
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,246.28,189.27
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,555.26,432.19
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,842.63,640.69
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,872.09,658.62
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,898.13,676.41
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,920.72,691.88
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,939.84,705.09
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,965.54,722.79
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,973.63,728.75
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,806.43,613.69
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,609.66,468.65
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,791.78,608.38
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,948.94,717.85
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,933.16,707.85
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,907.19,692.8
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,498.42,399.36
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,35.97,24.37
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,31.33,20.9
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,26.71,17.1
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,332.71,277.91
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,602.09,482.76
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,511.98,410.75
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,424.34,340.86
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,308.13,243.84
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,193.52,113.48
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,67.93,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
