Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,7.87,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.32,1.19
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.46,16.95
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.63,26.71
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,43.67,33.36
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,50.69,39.78
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,55.55,44.07
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,60.39,48.2
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,64.23,51.24
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,67.99,54.14
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,76.31,60.91
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,78.91,62.66
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,80.91,64.02
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,82.81,65.28
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,84.15,66.08
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,85.38,66.79
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,96.06,75.4
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,97.12,75.94
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,97.42,75.87
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,145.82,83.66
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,201.27,115.78
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,257.55,158.14
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,313.52,204.33
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,369.73,251.94
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,425.34,299.4
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,480.56,345.55
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,534.12,389.39
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,586.81,431.28
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,637.29,470.36
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,686.32,507.3
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,732.81,540.51
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,777.27,571.43
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,817.6,599.04
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,855.18,623.79
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,887.68,645.7
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,916.94,665.57
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,941.01,681.6
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,961.57,695.49
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,975.65,705.39
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,986.03,713.15
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,990.25,718.58
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,990.79,721.91
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,983.61,719.08
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,986.37,722.92
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,966.29,710.68
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,942.88,696.55
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,910.15,676.93
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,874.65,655.29
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,832.43,629.32
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,782.83,597.51
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,717.01,553.64
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,651.05,507.6
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,562.5,443.43
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,476.36,376.95
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,357.04,279.57
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,236.74,144.96
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,86.08,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,7.87,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.23,2.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.86,17.04
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.42,26.98
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,44.44,33.51
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,51.44,39.79
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,56.96,44.59
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,62.39,49.15
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,66.13,52.14
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,69.81,55.01
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,72.54,56.9
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,81.37,63.92
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,83.25,65.13
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,85.03,66.27
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,86.27,66.98
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,87.41,67.6
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,97.81,75.86
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,98.78,76.32
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,99.68,76.74
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,148.67,85.0
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,203.61,116.57
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,259.38,158.06
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,314.61,203.54
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,369.99,250.6
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,424.78,297.19
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,479.22,342.69
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,532.1,385.38
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,584.15,426.16
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,633.68,464.41
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,681.78,500.58
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,725.57,533.11
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,766.94,563.3
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,805.67,590.35
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,841.66,613.87
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,871.79,633.86
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,898.64,651.75
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,919.88,665.56
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,937.59,677.19
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,963.54,694.18
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,971.54,699.68
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,972.62,702.48
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,969.97,703.12
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,958.63,697.61
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,943.71,689.99
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,927.68,681.15
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,901.3,665.57
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,863.55,642.44
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,823.37,617.45
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,771.48,584.58
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,718.06,549.76
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,646.44,500.64
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,574.83,449.5
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,480.12,379.58
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,396.92,314.66
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,290.43,226.57
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,182.62,113.83
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,60.84,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,8.26,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,16.0,2.51
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,29.84,19.44
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,43.65,32.22
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,57.17,44.42
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,70.44,56.15
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,78.43,63.04
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,84.37,67.94
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,97.36,78.75
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,111.87,90.64
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,132.73,107.67
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,150.66,121.98
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,133.7,107.26
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,113.99,90.43
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,109.55,86.33
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,105.6,82.69
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,105.72,82.41
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,105.71,82.06
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,103.86,80.22
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,157.36,94.92
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,208.11,124.64
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,260.12,163.41
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,311.57,205.13
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,364.03,248.81
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,416.08,292.75
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,468.08,335.91
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,518.59,376.97
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,568.64,416.61
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,562.39,413.4
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,524.1,384.85
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,517.99,380.52
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,507.6,372.65
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,562.37,413.91
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,632.68,465.34
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,755.56,555.82
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,868.71,637.23
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,767.05,563.8
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,610.25,451.16
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,784.06,579.08
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,929.66,680.37
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,740.88,549.59
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,507.59,381.05
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,721.17,541.14
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,896.73,663.91
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,871.4,647.25
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,843.07,630.37
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,806.64,607.08
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,767.75,581.88
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,704.18,539.63
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,651.27,503.98
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,587.23,459.26
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,523.6,413.03
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,439.99,349.41
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,359.46,284.78
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,263.48,204.73
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,146.66,93.37
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,51.81,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,16.63,3.27
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,28.57,18.32
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,40.44,29.32
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.65,37.72
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.79,45.83
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,66.24,52.25
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,75.89,60.4
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,80.32,63.9
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,84.62,67.21
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,88.21,69.87
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,91.62,72.34
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,93.8,73.92
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,95.83,75.37
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,96.45,75.5
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,96.97,75.57
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,105.61,82.34
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,105.49,81.87
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,104.9,81.06
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,151.29,89.41
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,202.87,119.65
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,255.67,159.05
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,308.76,202.21
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,362.27,246.75
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,414.73,290.91
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,467.12,334.22
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,518.42,375.69
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,568.95,415.4
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,617.02,452.31
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,663.88,487.39
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,707.26,519.2
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,748.52,548.88
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,785.77,574.96
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,820.32,598.77
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,751.88,548.54
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,648.15,473.46
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,787.41,574.97
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,912.66,660.29
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,921.73,665.27
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,936.71,675.39
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,936.98,676.14
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,933.72,674.93
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,713.78,527.64
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,453.02,340.74
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,673.46,507.19
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,851.94,632.12
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,640.68,485.75
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,398.02,308.33
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,533.76,416.3
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,662.83,511.41
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,599.95,465.62
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,537.37,420.22
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,452.84,357.4
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,371.34,293.41
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,275.17,213.85
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,178.84,117.13
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,57.14,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.55,4.29
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.32,19.14
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.84,28.96
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,46.77,35.4
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,53.69,41.59
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,58.09,45.38
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,62.51,49.05
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,66.27,52.04
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,69.96,54.9
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,78.39,61.74
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,80.91,63.48
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,82.82,64.72
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,84.63,65.87
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,85.87,66.56
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,86.99,67.16
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,97.49,75.64
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,98.46,76.26
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,98.07,75.66
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,147.91,83.69
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,203.13,115.69
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,259.07,157.45
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,320.76,214.95
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,377.38,266.06
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,416.75,293.55
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,480.44,341.38
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,533.82,383.79
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,586.46,424.35
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,636.5,462.39
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,685.07,498.29
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,730.3,531.37
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,773.26,562.22
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,812.45,589.46
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,848.87,613.72
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,881.45,635.49
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,910.88,655.27
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,934.31,672.05
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,954.25,686.78
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,968.19,696.52
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,978.47,704.14
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,981.62,706.08
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,981.1,705.86
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,988.39,710.71
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,978.53,704.73
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,959.16,695.98
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,936.52,685.21
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,904.47,666.9
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,869.67,646.59
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,827.89,620.39
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,778.74,588.5
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,715.95,546.75
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,652.9,503.03
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,567.75,441.92
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,484.78,378.77
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,374.31,290.36
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,267.54,181.19
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,98.01,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.75,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.3,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,11.39,3.95
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,17.51,9.54
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,25.17,16.46
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,32.85,23.33
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,41.33,30.8
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,49.83,38.19
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,29.79,20.55
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,9.91,3.04
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,66.49,52.12
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,117.04,94.83
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,144.0,116.87
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,173.3,140.54
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,182.29,147.23
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,198.93,160.15
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,182.44,146.33
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,190.58,152.69
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,155.96,123.95
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,119.03,89.11
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,137.29,103.17
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,156.03,117.49
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,215.11,162.32
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,262.53,197.55
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,269.91,203.11
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,277.2,208.69
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,334.59,251.51
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,397.43,297.95
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,435.22,325.91
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,480.08,359.02
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,504.44,377.11
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,529.17,395.48
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,487.87,366.04
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,427.36,322.24
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,329.31,249.95
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,214.06,162.57
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,232.24,177.07
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,251.24,191.89
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,187.99,143.33
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,124.67,93.93
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,180.32,138.3
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,240.33,185.47
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,220.85,170.64
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,201.03,155.62
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,175.41,136.04
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,149.47,115.91
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,212.33,167.93
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,260.84,208.04
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,235.37,188.67
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,209.31,168.62
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,180.24,145.26
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,150.52,120.88
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,117.92,93.54
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,84.64,65.12
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,46.61,32.57
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.91,6.44
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,9.05,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,17.39,4.82
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,29.18,19.01
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,40.62,29.65
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,52.46,40.44
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,63.97,50.75
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,74.96,60.3
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,85.55,69.27
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,105.39,86.0
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,125.71,102.83
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,139.14,113.56
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,152.14,123.8
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,164.14,133.07
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,167.15,134.84
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,120.38,95.61
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,82.8,64.05
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,130.67,103.53
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,191.65,152.85
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,201.97,160.4
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,236.72,171.23
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,277.11,201.22
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,294.12,216.19
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,285.9,212.05
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,252.65,188.75
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,313.91,233.7
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,381.88,283.2
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,369.73,274.37
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,353.2,262.26
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,383.13,284.38
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,415.28,307.85
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,578.61,430.7
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,741.71,550.29
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,778.89,575.88
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,813.48,599.21
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,771.33,566.76
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,677.84,498.21
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,807.97,594.35
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,923.01,673.34
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,936.27,681.91
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,946.0,689.32
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,947.8,693.13
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,946.0,694.84
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,937.47,690.97
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,925.48,685.0
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,785.43,592.07
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,623.89,477.85
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,702.52,539.04
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,761.03,581.81
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,712.75,549.17
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,652.78,508.23
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,597.88,469.74
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,542.6,429.36
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,466.95,371.89
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,393.73,313.63
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,300.43,236.21
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,211.82,148.19
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,71.26,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.55
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.09,18.01
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.05,27.2
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,47.83,36.02
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,55.35,42.67
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,60.28,46.88
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,65.16,50.91
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,69.03,54.08
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,72.82,57.12
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,75.34,58.93
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,77.78,60.64
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,86.34,67.49
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,88.22,68.68
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,89.78,69.63
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,91.18,70.45
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,91.78,70.77
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,92.26,71.0
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,92.21,70.67
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,150.96,87.55
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,226.27,145.75
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,307.06,215.45
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,311.99,211.3
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,361.5,244.78
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,400.66,284.81
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,425.02,308.65
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,400.51,292.94
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,369.46,271.5
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,423.68,310.89
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,486.95,355.92
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,615.21,450.35
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,751.09,548.14
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,789.56,574.18
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,825.38,598.59
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,606.63,447.36
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,293.27,217.19
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,633.71,472.24
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,922.18,666.84
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,934.09,672.34
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,942.42,678.73
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,943.16,680.46
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,940.28,680.12
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,936.43,679.34
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,921.5,671.56
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,899.0,659.73
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,873.49,645.93
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,835.03,622.13
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,794.18,596.51
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,743.33,564.12
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,690.92,529.8
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,612.52,474.73
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,545.66,426.27
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,462.55,364.94
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,382.4,302.57
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,282.94,221.05
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,169.28,118.97
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,59.19,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.18,5.73
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,29.65,19.29
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.18,29.9
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.05,37.95
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.85,45.71
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,72.46,57.17
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,76.69,60.5
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,80.81,63.66
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,83.63,65.67
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,86.34,67.57
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,88.13,68.83
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,89.81,70.0
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,90.92,70.57
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,99.91,77.65
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,100.12,77.6
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,100.2,77.5
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,94.52,72.54
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,149.04,85.71
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,224.89,144.97
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,304.37,214.35
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,309.2,209.41
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,360.66,243.84
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,413.08,288.12
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,465.22,331.29
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,515.92,372.44
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,565.89,411.87
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,613.81,448.43
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,660.46,482.99
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,643.13,467.98
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,591.67,428.11
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,711.95,516.3
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,817.77,591.04
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,848.59,610.39
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,876.36,628.53
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,898.73,642.64
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,917.76,654.69
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,931.48,664.16
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,955.95,680.58
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,958.94,684.87
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,958.32,687.31
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,950.99,684.36
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,940.19,679.4
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,919.84,669.76
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,896.31,658.11
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,870.34,643.49
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,835.57,622.82
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,788.33,593.36
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,739.5,562.1
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,677.93,520.26
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,616.05,476.58
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,533.48,416.89
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,452.85,355.42
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,348.23,271.62
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,246.94,176.37
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,88.03,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,9.44,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.23,5.94
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.16,18.0
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.13,27.2
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,47.49,35.68
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,54.65,42.08
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,74.77,59.35
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,98.2,79.06
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,107.42,86.36
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,118.36,94.98
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,129.67,103.72
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,142.32,113.41
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,158.05,125.43
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,174.96,138.15
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,183.53,144.17
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,199.71,156.14
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,206.72,161.24
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,198.12,154.26
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,204.74,158.94
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,236.55,167.0
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,224.39,143.47
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,254.9,154.69
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,307.15,197.11
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,359.56,240.78
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,411.3,283.89
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,462.75,325.99
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,512.77,365.32
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,562.07,402.88
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,609.03,438.1
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,654.75,471.44
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,695.97,501.28
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,734.76,528.87
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,783.58,561.69
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,818.76,584.93
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,848.95,604.94
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,876.0,623.04
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,898.03,637.82
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,916.67,650.58
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,928.42,658.7
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,936.6,664.82
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,883.5,631.79
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,805.8,580.65
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,724.33,526.88
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,617.96,455.16
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,357.69,271.32
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,93.55,68.52
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,51.05,35.57
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,11.44,3.68
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,9.9,2.48
