Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,561.13,437.57
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,482.86,379.99
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,407.04,321.84
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,310.07,243.25
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,219.01,164.24
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,97.42,23.88
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,9.83,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.51,8.23
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.72,18.75
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,37.03,26.59
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,43.06,32.17
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,49.12,37.58
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,52.8,40.75
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,61.16,47.87
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,64.42,50.55
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,67.64,53.14
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,69.31,54.27
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,71.0,55.4
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,81.36,63.87
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,83.9,65.66
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,84.77,66.05
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,85.54,66.37
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,86.84,67.28
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,87.97,68.07
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,88.15,67.93
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,139.21,76.26
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,196.39,108.97
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,254.18,151.93
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,311.81,199.22
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,369.51,247.84
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,426.32,296.02
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,482.57,342.67
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,537.36,386.27
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,591.09,427.47
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,642.67,466.51
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,692.72,503.2
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,739.46,535.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,783.86,564.97
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,824.78,591.45
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,862.89,615.1
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,896.73,635.83
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,927.33,654.4
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,952.76,669.68
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,974.65,682.81
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,991.05,691.27
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,1003.78,697.59
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,1009.76,701.35
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,1012.0,703.08
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,1007.04,701.73
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,998.48,698.45
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,982.8,689.96
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,963.84,679.63
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,948.07,672.37
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,916.72,655.28
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,873.94,630.18
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,829.05,603.23
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,771.18,567.73
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,719.0,534.56
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,641.64,482.72
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,565.74,428.78
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,460.93,350.61
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,361.95,268.14
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,183.92,56.36
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,9.83,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.06,7.2
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,30.06,19.89
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,39.73,28.92
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,46.26,34.97
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,52.77,40.78
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,57.2,44.6
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,61.64,48.28
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,65.06,50.99
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,68.43,53.6
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,76.44,60.0
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,78.72,61.45
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,80.69,62.76
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,82.56,63.99
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,83.32,64.16
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,93.62,72.19
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,94.58,72.79
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,95.38,73.27
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,95.94,73.42
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,144.1,81.14
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,198.22,111.64
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,253.09,151.79
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,307.84,196.07
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,362.77,241.78
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,416.65,287.09
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,470.13,331.21
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,522.39,373.25
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,573.76,413.32
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,622.87,450.53
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,670.64,485.65
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,715.79,517.32
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,758.94,546.75
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,798.67,573.9
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,835.76,597.87
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,867.55,618.34
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,896.17,636.81
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,919.7,651.48
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,939.8,664.04
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,954.07,673.73
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,964.79,681.4
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,969.45,685.42
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,984.52,696.04
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,977.64,692.42
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,967.21,687.01
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,949.04,676.07
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,927.6,663.21
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,895.06,644.18
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,866.69,627.78
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,822.17,601.76
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,775.86,574.01
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,713.85,535.27
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,651.39,494.48
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,572.16,440.27
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,494.41,383.78
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,392.87,305.99
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,294.09,222.92
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,148.41,50.37
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,6.69,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,12.96,3.01
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,28.71,18.66
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,43.61,32.15
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,59.77,46.55
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,75.68,60.48
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,86.68,69.87
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,98.37,79.6
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,109.81,89.06
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,118.85,96.34
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,132.5,107.14
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,143.47,115.5
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,157.22,125.98
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,172.24,137.24
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,172.36,136.44
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,184.14,144.97
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,190.12,149.26
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,207.38,162.42
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,223.15,173.97
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,248.39,182.01
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,248.59,181.52
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,244.56,178.94
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,298.88,212.41
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,372.63,261.24
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,403.93,281.95
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,454.63,319.07
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,502.73,356.08
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,550.96,392.01
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,549.11,391.91
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,518.58,369.96
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,547.76,390.54
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,583.03,414.47
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,391.55,283.8
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,169.06,122.57
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,402.37,295.58
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,648.99,464.61
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,668.69,477.33
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,687.26,491.43
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,805.62,575.63
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,914.51,650.13
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,760.26,547.01
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,562.11,410.33
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,608.61,446.04
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,629.16,462.62
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,396.89,298.47
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,149.29,111.06
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,101.68,74.95
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,56.83,39.79
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,49.85,34.49
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,42.88,29.09
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,36.32,23.94
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,29.77,18.7
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,23.63,13.7
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,17.5,8.63
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,12.15,4.15
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,6.82,0.0
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,17.33,5.71
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,30.33,19.72
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,43.09,31.27
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,57.09,43.66
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,70.85,55.61
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,84.88,67.51
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,98.6,78.9
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,103.81,82.9
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,110.03,87.66
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,82.01,63.78
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,74.22,56.94
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,75.99,58.1
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,77.68,59.18
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,87.34,66.82
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,88.25,67.23
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,89.37,67.84
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,90.34,68.32
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,90.59,68.24
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,136.64,75.14
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,190.38,105.16
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,245.05,145.19
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,299.48,189.2
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,354.26,234.94
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,408.73,280.92
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,462.97,325.95
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,515.69,368.17
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,567.72,408.55
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,617.45,446.76
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,665.89,482.98
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,711.71,516.69
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,755.6,548.34
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,795.39,575.27
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,832.53,599.14
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,865.1,618.94
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,894.56,636.59
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,918.56,651.57
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,939.14,664.37
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,953.38,673.2
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,964.03,679.87
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,969.52,684.82
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,971.44,687.68
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,964.48,683.74
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,954.14,677.86
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,950.15,677.37
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,929.76,666.55
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,897.22,648.05
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,862.02,627.69
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,824.42,605.05
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,779.63,577.06
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,716.67,536.38
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,653.44,494.03
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,576.36,441.02
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,500.78,385.99
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,399.39,307.92
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,303.57,227.67
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,151.13,58.59
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.74,6.52
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,27.27,17.15
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,35.83,25.07
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,41.74,30.46
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,47.66,35.68
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,51.86,39.25
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,56.06,42.7
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,59.3,45.34
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,67.56,52.21
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,70.03,53.99
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,72.43,55.69
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,74.25,56.9
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,75.98,58.03
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,85.72,65.77
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,86.61,66.17
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,116.16,90.13
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,160.19,125.44
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,121.79,94.02
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,90.19,65.09
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,119.24,69.81
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,245.53,147.94
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,253.74,172.87
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,254.44,188.18
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,313.12,230.79
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,378.19,277.92
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,428.31,314.17
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,491.25,360.24
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,502.17,369.09
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,510.01,375.4
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,387.97,288.14
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,235.57,175.01
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,192.12,143.06
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,147.54,109.46
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,523.45,401.79
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,869.45,648.5
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,892.67,664.57
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,912.6,680.81
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,565.47,435.92
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,111.98,82.63
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,266.32,205.16
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,425.74,327.93
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,721.25,555.87
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,944.19,716.37
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,926.61,705.42
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,905.85,693.87
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,876.93,675.53
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,851.63,659.68
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,809.02,632.02
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,764.64,602.58
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,705.32,560.03
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,645.5,515.8
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,568.49,457.15
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,492.91,397.05
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,393.71,315.72
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,296.1,230.22
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,150.32,63.63
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,19.7,7.24
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,29.63,19.55
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,42.04,31.03
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,49.65,38.06
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,57.18,44.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,63.16,49.9
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,69.01,54.69
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,72.81,57.7
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,76.53,60.57
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,80.2,63.35
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,83.68,65.95
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,85.4,67.03
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,94.41,74.23
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,95.24,74.54
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,95.97,74.8
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,96.45,75.01
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,96.81,75.13
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,95.92,74.1
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,149.67,88.14
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,202.66,118.1
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,256.65,158.23
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,310.16,202.3
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,364.03,248.25
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,417.64,294.61
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,471.07,340.21
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,523.08,383.1
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,574.54,424.35
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,623.91,463.68
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,672.14,501.19
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,718.9,536.89
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,764.04,570.73
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,804.22,600.33
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,841.78,626.27
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,875.68,649.64
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,906.55,670.95
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,931.58,688.12
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,953.21,703.09
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,970.39,715.46
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,984.02,725.64
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,990.17,732.18
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,992.68,736.52
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,989.41,736.04
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,996.13,742.49
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,980.77,735.02
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,962.06,725.48
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,937.04,710.23
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,908.99,692.84
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,867.62,666.39
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,824.04,637.86
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,777.8,606.56
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,724.25,568.69
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,648.28,513.22
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,573.54,455.8
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,471.33,374.29
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,374.25,289.91
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,192.99,87.07
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.74,7.23
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.97,18.29
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,36.3,26.17
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,41.97,31.49
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,47.69,36.65
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,52.04,40.36
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,61.0,47.94
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,63.73,50.06
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,66.3,52.0
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,73.97,58.14
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,81.16,63.76
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,79.13,61.69
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,86.28,67.35
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,88.68,69.0
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,90.87,70.48
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,91.98,71.21
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,92.92,71.83
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,93.38,71.92
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,139.57,78.43
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,195.19,109.3
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,251.56,150.81
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,307.77,196.62
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,364.24,244.15
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,420.26,291.83
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,475.85,338.33
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,529.73,381.65
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,582.71,422.85
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,633.79,462.2
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,683.48,499.44
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,729.93,532.39
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,774.22,562.92
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,815.25,590.58
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,853.58,615.02
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,886.57,636.37
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,916.32,655.65
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,941.72,672.91
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,963.66,688.07
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,978.4,698.13
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,989.48,706.1
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,995.28,710.24
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,997.43,712.29
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,1004.85,717.82
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,994.9,712.56
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,832.97,610.43
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,624.94,469.04
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,695.33,523.76
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,734.7,553.41
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,688.02,522.59
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,640.49,491.35
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,590.38,457.75
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,539.51,422.26
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,475.15,375.74
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,411.93,327.53
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,329.05,260.59
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,250.36,192.34
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,130.21,58.48
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.63,6.92
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.6,18.72
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,37.58,27.16
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,43.88,33.03
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,50.19,38.69
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,54.38,42.23
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,58.59,45.64
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,62.17,48.41
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,71.04,55.62
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,73.15,56.97
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,75.23,58.27
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,77.04,59.46
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,78.76,60.56
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,88.94,68.65
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,90.36,69.46
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,91.48,70.05
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,92.43,70.5
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,91.97,69.83
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,136.03,75.12
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,191.13,104.92
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,246.98,144.98
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,302.98,189.29
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,359.17,234.87
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,414.49,279.86
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,469.42,323.31
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,522.85,363.85
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,575.36,402.08
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,625.89,438.29
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,675.06,472.31
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,721.31,503.99
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,765.48,533.5
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,806.11,558.75
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,844.05,581.05
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,877.05,599.7
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,906.87,616.35
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,932.46,631.73
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,954.65,645.2
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,969.55,654.54
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,980.82,661.99
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,986.39,668.48
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,988.33,673.23
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,982.26,672.22
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,986.13,677.42
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,968.76,669.98
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,948.08,660.89
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,914.09,644.61
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,877.34,626.28
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,839.86,606.28
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,794.55,580.5
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,729.52,541.33
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,664.16,500.0
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,586.4,447.7
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,509.92,393.01
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,402.78,311.56
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,299.1,226.39
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,153.05,70.53
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,17.44,5.14
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,30.07,19.6
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,42.63,31.11
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,56.46,43.46
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,70.07,55.39
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,83.39,66.8
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,94.24,75.85
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,102.95,82.87
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,111.61,89.74
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,127.76,102.55
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,142.85,114.24
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,129.5,102.64
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,121.18,95.31
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,144.89,113.94
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,175.85,138.01
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,163.88,128.05
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,161.43,125.84
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,194.28,151.39
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,248.97,178.76
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,262.63,183.57
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,299.19,208.02
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,331.29,233.22
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,361.58,257.34
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,391.35,281.09
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,420.82,304.33
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,478.15,345.87
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,538.73,390.05
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,572.89,415.96
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,606.13,440.83
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,671.29,489.85
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,730.59,535.33
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,768.89,562.67
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,804.75,587.16
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,835.03,607.22
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,862.28,625.22
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,830.81,602.69
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,759.63,551.13
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,720.43,525.64
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,695.88,509.24
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,565.61,417.82
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,429.44,319.23
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,389.71,291.31
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,348.57,261.62
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,277.6,209.33
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,185.86,139.89
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,171.56,129.46
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,157.19,118.75
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,138.62,104.97
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,119.96,90.83
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,101.6,76.52
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,83.04,61.77
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,66.46,48.46
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,49.3,34.42
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,34.57,22.18
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,19.85,9.84
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,9.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.21,5.3
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,27.79,17.5
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,39.56,28.22
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,46.82,34.82
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,54.02,41.15
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,55.82,42.57
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,57.86,44.06
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,66.95,51.55
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,75.5,58.45
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,73.77,56.66
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,78.43,60.22
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,80.05,61.21
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,81.59,62.14
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,82.08,62.22
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,92.16,70.11
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,115.62,88.66
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,154.56,119.14
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,161.42,123.91
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,198.23,132.41
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,241.68,158.24
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,284.89,189.06
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,330.78,221.86
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,381.49,259.2
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,423.11,293.63
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,461.82,325.29
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,497.62,353.97
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,532.3,381.27
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,547.92,393.92
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,552.26,397.98
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,601.88,433.51
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,658.57,473.14
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,692.48,496.47
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,725.15,518.86
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,748.95,535.27
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,770.59,550.22
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,711.46,510.11
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,660.72,475.13
