Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,577.65,417.93
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,509.86,369.97
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,565.99,412.09
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,646.63,469.06
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,672.05,488.54
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,695.26,507.11
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,434.79,325.51
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,116.65,85.33
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,245.98,188.46
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,391.52,299.13
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,360.44,276.66
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,328.37,253.99
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,463.17,360.13
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,598.69,459.05
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,513.27,396.03
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,439.45,340.73
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,342.76,265.17
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,252.11,189.31
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,131.95,62.13
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,8.65,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,16.75,4.08
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,30.69,19.72
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,44.19,32.0
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,57.91,44.13
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,71.36,55.8
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,80.12,63.21
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,88.75,70.3
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,104.53,83.24
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,119.4,95.19
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,127.39,101.27
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,135.26,107.19
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,150.57,119.1
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,164.76,129.96
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,169.09,132.8
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,173.31,135.57
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,184.19,143.61
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,194.11,150.83
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,201.67,156.15
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,230.0,162.39
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,262.17,182.71
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,293.87,205.85
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,330.88,235.0
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,347.7,249.23
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,385.79,276.71
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,418.94,301.13
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,443.45,320.21
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,454.46,329.09
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,486.99,352.91
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,521.43,377.88
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,572.18,414.92
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,627.4,454.88
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,565.58,410.47
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,469.98,341.69
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,530.12,385.56
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,580.96,422.03
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,470.48,344.36
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,332.02,244.48
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,400.86,296.48
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,495.98,365.43
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,510.29,376.36
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,524.12,387.4
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,715.84,526.68
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,870.74,634.39
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,612.05,455.95
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,343.8,259.57
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,559.36,424.27
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,746.14,556.6
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,448.49,343.95
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,126.15,94.81
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,105.81,79.71
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,85.3,63.45
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,67.57,49.3
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,49.19,34.34
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,33.16,21.02
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,18.31,8.62
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.12,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,6.69,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,12.97,1.7
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,27.27,16.92
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,40.98,29.26
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,55.44,42.11
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,69.74,54.64
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,83.88,66.81
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,95.95,77.0
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,97.14,77.63
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,97.07,77.16
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,95.16,75.12
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,93.17,73.05
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,125.95,99.97
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,161.71,128.89
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,168.32,133.53
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,174.61,137.96
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,183.35,144.59
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,191.43,150.66
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,192.1,150.56
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,203.53,141.24
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,242.11,162.97
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,285.4,192.65
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,334.54,233.44
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,361.82,257.65
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,389.23,279.67
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,415.1,300.03
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,440.89,319.74
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,453.62,329.62
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,505.23,367.21
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,570.12,413.84
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,646.91,469.2
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,723.32,524.13
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,728.91,525.53
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,717.91,515.71
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,675.4,485.87
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,635.24,457.04
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,531.41,385.63
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,415.92,303.98
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,698.35,509.55
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,928.52,662.66
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,774.24,559.12
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,566.0,414.48
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,530.08,391.78
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,492.44,366.25
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,248.54,188.77
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,9.94,2.25
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,212.72,165.38
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,430.19,329.35
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,613.66,465.63
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,749.79,560.39
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,697.31,523.4
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,643.92,486.68
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,567.95,433.28
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,493.37,378.34
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,399.16,306.0
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,309.85,232.21
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,155.85,76.22
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,9.05,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.43,3.92
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.01,17.58
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.59,27.35
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.56,34.57
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,56.78,43.52
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,61.74,47.74
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,72.18,56.51
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,90.87,72.23
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,109.24,87.46
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,104.16,82.7
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,98.47,77.5
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,111.12,87.57
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,123.63,97.39
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,110.33,85.99
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,96.31,74.13
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,107.01,82.68
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,117.58,91.07
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,134.89,104.64
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,152.87,113.11
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,127.11,93.24
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,99.19,71.85
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,101.33,73.27
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,103.55,74.73
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,253.13,183.96
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,434.91,314.11
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,335.23,245.27
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,202.54,148.92
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,364.81,269.29
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,545.66,397.85
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,397.84,292.26
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,215.86,158.28
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,297.96,219.47
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,379.78,278.62
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,332.8,244.63
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,268.44,197.94
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,438.22,324.54
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,586.25,431.11
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,767.28,561.69
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,922.79,669.8
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,785.13,576.61
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,627.61,466.27
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,766.67,570.39
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,891.78,659.48
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,736.9,553.77
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,568.42,433.87
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,674.84,516.25
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,751.78,574.41
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,702.56,541.41
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,652.31,507.78
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,590.59,463.75
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,529.1,418.18
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,451.68,359.0
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,357.39,285.11
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,273.34,216.2
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,192.64,147.03
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,96.86,46.89
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,18.08,3.96
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,29.63,19.09
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.2,29.83
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.11,37.94
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.77
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,66.76,52.48
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,71.51,56.38
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,75.52,59.53
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,79.43,62.53
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,80.87,63.24
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,82.33,63.98
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,84.39,65.46
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,93.67,72.93
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,93.39,72.32
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,93.13,71.75
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,93.74,71.92
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,94.21,71.99
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,95.11,72.41
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,133.85,77.41
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,195.12,111.59
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,248.21,149.21
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,309.9,204.5
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,370.12,257.1
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,412.6,290.55
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,455.44,323.85
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,493.89,352.95
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,531.94,381.0
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,578.22,414.61
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,625.97,448.62
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,628.15,450.79
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,620.96,446.42
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,659.83,474.29
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,708.33,507.82
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,769.74,550.48
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,831.88,593.05
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,809.73,578.16
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,781.84,560.09
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,889.17,636.43
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,964.69,685.73
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,985.04,700.38
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,987.5,704.58
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,983.01,703.37
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,974.93,700.11
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,957.88,690.68
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,937.52,679.27
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,909.19,663.34
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,884.68,649.83
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,841.34,623.71
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,796.09,595.83
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,737.83,558.59
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,678.84,519.34
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,601.01,465.07
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,524.4,408.72
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,423.02,330.41
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,326.69,250.25
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,194.81,100.0
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,42.31,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,9.05,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.44,3.21
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.03,17.81
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.65,27.77
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.31,34.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,56.17,43.55
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,70.79,56.08
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,91.02,73.11
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,99.21,79.55
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,107.28,85.74
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,87.32,68.4
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,81.97,63.44
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,83.66,64.49
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,85.25,65.45
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,95.13,73.22
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,97.48,74.77
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,97.82,74.69
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,98.04,74.53
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,98.71,74.75
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,134.94,78.97
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,186.27,105.7
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,238.8,142.72
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,291.35,184.07
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,344.29,227.15
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,396.65,270.33
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,448.97,312.74
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,500.15,352.53
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,550.78,390.51
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,598.85,426.24
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,645.76,460.06
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,689.04,489.76
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,730.05,517.09
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,711.84,502.08
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,664.7,467.78
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,769.13,541.28
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,861.4,603.53
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,762.57,536.92
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,609.0,432.72
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,688.72,490.04
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,770.49,545.62
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,653.13,467.14
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,528.79,382.63
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,483.73,353.03
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,436.85,320.95
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,449.45,332.79
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,460.84,343.47
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,310.99,235.16
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,166.34,125.28
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,146.8,111.13
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,127.16,96.23
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,106.26,80.05
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,85.17,63.36
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,67.44,49.2
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,49.07,34.25
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,33.05,21.0
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,18.31,8.7
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,9.89,0.0
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.57,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.15,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.06,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,14.46,6.31
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,22.89,13.98
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,33.66,23.57
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,44.16,32.84
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,55.51,42.6
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,66.77,52.08
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,49.06,36.78
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,20.14
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,66.07,50.92
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,99.11,78.27
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,96.2,75.51
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,93.07,72.68
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,118.17,93.0
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,142.5,112.33
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,161.1,127.02
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,179.32,141.3
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,141.96,111.04
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,101.69,74.8
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,155.15,115.57
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,208.12,154.88
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,223.55,165.83
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,239.46,177.24
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,234.57,173.58
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,229.07,169.54
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,233.67,172.67
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,235.62,173.82
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,248.45,183.31
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,258.51,190.68
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,275.62,203.31
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,293.32,216.31
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,240.79,177.85
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,186.42,137.66
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,377.35,279.38
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,561.78,407.51
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,537.66,390.23
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,510.58,372.35
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,543.24,397.04
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,576.37,421.57
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,788.81,571.52
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,957.73,679.28
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,953.59,675.13
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,945.96,671.26
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,929.43,662.01
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,909.68,650.91
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,883.57,635.82
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,861.02,623.0
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,740.07,547.3
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,609.01,461.72
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,562.74,431.59
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,515.7,398.78
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,513.96,399.05
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,516.23,400.04
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,419.17,324.92
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,326.94,248.53
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,195.87,100.19
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,45.3,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,15.99,1.37
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,25.94,15.81
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,38.02,26.94
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,45.31,33.62
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,52.54,40.03
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,57.61,44.3
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,62.65,48.37
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,66.31,51.24
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,69.9,53.99
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,72.87,56.06
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,75.73,58.0
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,83.86,64.53
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,85.55,65.69
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,87.56,66.99
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,89.39,68.14
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,89.82,68.16
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,90.15,68.09
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,100.03,75.73
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,133.58,77.59
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,216.02,138.17
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,302.27,211.35
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,282.83,200.59
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,259.6,187.04
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,330.19,234.97
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,415.11,292.89
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,444.21,314.07
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,473.64,335.58
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,531.03,375.74
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,593.84,419.17
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,663.89,469.67
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,729.29,517.66
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,669.69,473.72
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,550.45,389.52
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,515.16,366.44
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,458.89,328.07
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,368.26,265.48
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,256.12,185.86
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,227.27,165.63
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,197.78,144.28
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,166.89,121.72
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,135.67,98.62
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,378.51,280.89
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,624.38,448.83
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,407.76,299.24
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,172.63,127.52
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,453.42,342.67
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,691.7,509.96
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,646.37,480.16
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,600.06,452.05
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,587.76,447.77
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,572.18,439.15
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,495.25,384.47
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,420.49,328.73
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,315.8,246.21
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,199.37,151.11
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,107.66,52.6
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,15.88,0.72
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,28.73,18.14
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,41.5,30.02
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,51.96,39.49
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,63.05,49.27
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,67.41,52.87
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,75.57,59.6
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,83.68,66.15
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,104.38,83.18
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,124.62,99.52
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,136.08,108.35
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,147.43,117.0
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,135.41,106.6
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,122.52,95.66
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,128.94,100.62
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,135.3,105.47
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,152.54,118.79
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,170.6,126.46
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,210.01,154.67
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,263.13,192.39
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,303.51,214.78
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,363.51,253.02
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,400.59,280.58
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,439.18,308.97
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,410.83,291.99
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,376.63,269.05
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,430.82,306.82
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,496.06,350.9
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,439.62,312.35
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,366.34,262.1
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,536.93,383.02
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,719.52,503.84
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,635.02,445.52
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,533.63,377.23
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,509.38,363.46
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,462.49,333.32
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,493.39,356.16
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,504.18,364.83
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,477.37,346.57
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,424.8,310.86
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,329.02,243.28
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,210.97,156.84
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,396.88,298.68
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,565.73,419.34
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,681.82,501.1
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,778.06,567.07
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,718.81,529.65
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,669.2,499.69
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,600.36,454.75
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,532.28,408.22
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,455.6,353.18
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,380.99,296.89
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,268.15,209.06
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,179.15,135.15
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,96.74,46.33
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,7.87,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.17,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.11,15.76
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.07,25.96
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.38,33.51
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,56.01,42.83
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,61.22,47.3
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,66.38,51.56
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,93.02,74.06
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,122.35,98.47
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,137.4,110.4
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,152.12,121.92
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,139.38,110.78
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,130.78,103.19
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,139.91,110.13
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,148.95,116.91
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,154.73,121.0
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,186.44,145.73
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,170.98,132.82
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,191.4,131.14
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,198.41,121.82
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,232.88,138.46
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,290.99,183.9
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,343.48,226.97
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,395.91,270.9
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,448.28,314.14
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,499.55,354.99
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,550.6,394.41
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,599.45,431.67
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,647.25,467.08
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,692.44,499.0
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,735.87,528.82
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,775.73,556.27
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,813.14,580.61
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,846.65,601.77
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,877.23,620.97
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,902.09,636.49
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,923.65,649.97
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,939.43,660.54
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,951.7,669.11
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,957.56,673.22
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,973.95,684.05
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,840.06,600.22
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,657.92,477.52
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,608.73,446.23
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,557.94,412.12
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,517.3,385.42
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,451.23,340.39
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,406.67,309.8
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,361.42,277.78
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,325.3,252.05
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,288.37,224.88
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,425.13,330.62
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,515.97,394.46
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,417.17,318.07
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,323.34,241.51
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,163.17,79.96
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.21,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,25.83,15.54
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.47,25.55
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,46.36,34.48
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,53.88,41.17
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,59.9,46.27
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,65.81,51.07
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,69.98,54.38
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,74.06,57.53
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,77.45,59.92
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,80.69,62.15
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,82.75,63.49
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,84.69,64.73
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,93.38,71.49
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,94.69,72.18
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,95.16,72.36
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,95.5,72.46
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,101.26,76.77
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,136.22,82.56
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,186.06,107.05
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,237.15,142.04
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,289.04,181.96
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,341.45,223.63
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,392.84,264.78
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,444.31,304.89
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,494.78,343.2
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,544.85,379.74
