Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,592.51,413.81
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,639.16,446.07
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,682.05,473.82
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,722.65,499.18
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,760.43,525.13
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,795.71,549.44
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,749.88,518.65
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,670.21,466.07
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,790.2,549.68
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,895.61,618.94
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,750.49,524.94
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,548.91,390.03
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,754.85,535.67
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,928.45,648.38
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,920.11,642.37
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,908.42,636.95
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,856.61,604.86
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,790.28,563.73
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,647.39,469.4
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,458.09,339.46
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,422.4,318.23
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,385.91,294.16
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,345.2,266.27
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,304.07,236.85
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,255.83,200.61
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,207.45,162.74
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,151.73,117.11
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,95.88,69.96
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,45.7,18.42
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.79,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.54,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,7.58,0.82
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.0,3.88
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,14.44,6.91
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,18.27,10.24
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,22.1,13.52
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,52.16,39.31
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,80.25,63.03
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,113.02,90.09
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,144.91,115.82
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,129.45,102.45
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,116.87,91.65
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,89.75,69.01
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,60.14,44.38
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,91.48,70.0
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,121.02,93.73
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,108.27,83.02
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,95.22,68.93
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,118.82,86.83
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,142.82,104.76
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,121.09,88.24
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,98.04,70.69
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,118.94,86.58
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,140.4,102.75
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,149.26,109.18
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,158.35,115.79
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,171.07,125.3
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,184.08,134.99
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,195.12,143.18
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,206.36,151.51
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,244.22,179.37
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,283.46,207.81
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,276.86,202.94
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,269.91,198.07
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,255.85,188.13
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,241.32,177.84
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,317.52,234.24
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,381.96,280.74
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,343.9,254.18
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,304.24,226.58
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,202.75,151.75
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,125.36,92.81
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,151.85,114.33
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,180.66,137.46
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,268.73,207.78
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,362.62,280.96
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,329.42,256.94
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,274.4,216.27
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,239.36,189.94
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,203.83,162.32
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,164.88,130.9
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,125.39,98.22
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,83.31,62.66
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,32.41,19.93
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,13.35,1.23
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,6.82,0.0
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,11.39,4.14
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,17.11,9.27
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,22.86,14.37
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,29.39,20.07
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,35.93,25.69
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,83.11,66.1
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,120.63,97.38
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,92.09,72.84
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,54.54,40.84
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,105.82,83.55
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,152.35,121.22
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,123.9,97.34
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,92.74,71.45
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,143.0,112.0
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,189.75,148.74
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,157.51,122.46
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,123.04,90.26
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,183.07,135.4
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,227.19,167.62
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,241.16,177.39
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,255.72,187.74
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,265.85,195.2
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,276.44,203.08
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,308.48,226.12
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,343.19,250.93
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,354.55,259.29
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,365.63,267.46
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,389.75,284.55
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,415.22,302.48
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,481.04,350.01
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,544.71,395.45
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,591.67,429.68
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,656.15,475.59
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,704.56,511.03
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,771.63,558.53
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,832.26,602.52
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,899.54,650.32
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,899.2,649.99
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,895.38,648.09
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,887.13,643.84
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,875.58,637.59
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,834.84,611.75
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,781.21,577.27
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,768.04,569.96
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,752.31,560.55
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,703.58,529.08
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,653.72,496.35
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,596.41,457.34
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,538.96,416.9
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,462.94,361.35
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,388.94,304.74
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,283.28,221.38
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,201.58,152.35
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,100.67,45.63
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,24.67,14.21
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,34.99,24.0
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,44.4,32.46
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.61,38.85
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,56.3,42.79
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,61.0,46.57
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,64.66,49.45
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,68.27,52.21
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,70.68,53.93
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,73.04,55.58
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,81.0,61.83
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,82.77,62.94
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,83.69,63.36
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,84.54,63.73
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,85.44,64.3
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,86.21,64.77
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,88.85,66.62
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,118.36,69.39
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,178.64,100.53
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,230.07,135.72
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,281.96,176.49
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,334.2,219.64
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,385.56,263.03
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,436.77,305.85
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,486.52,346.16
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,535.6,384.8
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,582.69,421.63
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,628.7,456.74
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,668.6,485.54
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,717.33,519.11
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,755.82,547.72
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,791.82,574.37
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,784.07,566.28
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,755.18,543.86
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,604.63,439.2
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,417.1,304.43
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,691.89,506.94
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,915.01,660.2
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,917.91,662.65
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,925.78,670.2
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,505.0,381.97
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,31.49,18.97
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,37.24,23.76
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,42.99,28.45
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,67.34,47.79
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,96.08,70.59
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,131.12,99.34
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,188.46,145.37
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,162.34,124.91
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,135.84,103.99
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,93.85,70.56
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,66.63,48.3
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,46.41,31.59
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,24.53,13.41
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,11.43,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,7.08,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,13.63,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,24.57,14.05
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.54,24.44
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.53,31.72
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,53.73,40.67
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,58.68,44.92
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,63.64,49.02
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,67.52,52.09
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,71.34,55.01
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,73.92,56.86
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,76.43,58.62
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,78.35,59.87
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,86.89,66.57
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,88.51,67.53
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,89.98,68.39
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,90.64,68.74
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,91.17,69.01
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,91.92,69.32
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,118.35,70.27
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,169.81,94.52
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,229.45,135.8
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,281.27,176.48
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,329.42,216.58
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,383.43,261.54
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,433.79,303.37
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,458.04,327.55
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,460.01,331.48
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,535.26,387.05
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,623.55,452.86
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,405.3,300.46
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,117.36,84.1
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,170.99,125.03
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,226.27,166.21
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,561.43,417.16
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,856.09,618.64
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,880.95,632.92
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,902.58,647.5
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,919.46,659.13
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,932.95,668.75
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,939.09,673.37
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,941.73,675.96
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,950.48,682.64
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,942.4,678.63
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,927.2,671.17
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,908.78,661.72
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,879.7,644.48
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,847.88,625.38
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,812.51,603.44
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,769.51,575.83
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,712.54,537.25
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,654.96,497.1
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,579.38,444.65
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,505.09,390.28
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,407.07,314.58
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,314.09,236.93
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,157.57,69.91
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.33,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,8.37,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,21.47,11.47
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,34.1,23.21
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,48.37,35.84
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,61.73,47.5
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,75.87,59.58
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,89.8,71.21
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,68.16,52.6
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,42.12,30.3
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,49.48,36.34
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,56.86,42.3
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,103.38,80.76
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,146.0,115.34
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,169.36,133.59
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,179.38,140.97
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,121.69,94.03
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,98.51,74.98
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,90.39,68.14
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,119.1,70.74
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,171.17,94.44
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,224.15,130.54
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,277.08,172.2
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,330.43,216.46
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,380.95,265.49
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,426.76,306.07
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,466.82,334.67
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,536.42,386.93
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,545.19,395.37
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,520.98,377.47
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,492.22,357.03
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,449.8,326.26
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,435.78,317.48
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,419.18,306.56
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,429.85,314.91
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,440.6,323.3
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,364.33,268.89
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,266.51,197.42
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,460.42,344.35
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,648.09,481.22
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,421.88,317.96
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,174.77,130.51
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,180.52,135.94
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,186.84,141.48
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,154.62,116.91
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,122.18,91.83
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,74.1,53.99
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,31.37,19.81
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,115.3,89.02
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,215.5,170.1
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,188.22,148.51
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,160.32,126.31
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,129.43,101.22
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,98.02,75.15
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,58.63,42.14
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,29.59,17.45
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,12.59,0.1
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.19,12.88
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.51,22.9
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,43.23,31.71
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,50.86,38.53
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,56.98,43.84
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,62.98,48.88
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,66.91,51.91
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,70.77,54.79
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,74.27,57.3
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,77.61,59.64
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,79.8,61.11
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,88.81,68.2
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,91.25,69.84
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,93.47,71.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,94.0,71.54
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,94.41,71.7
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,93.56,70.71
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,116.24,69.78
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,167.94,93.54
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,227.93,134.88
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,279.86,175.67
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,331.8,218.67
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,383.56,268.01
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,417.07,299.44
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,466.67,334.47
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,531.33,382.83
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,577.95,419.31
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,623.53,454.18
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,673.39,490.59
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,713.12,519.31
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,675.33,491.06
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,603.17,437.83
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,654.02,475.64
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,706.53,513.74
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,617.02,449.83
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,499.56,365.5
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,722.26,529.41
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,911.8,660.01
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,923.47,666.09
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,923.32,666.06
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,638.09,472.37
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,283.55,211.25
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,609.89,459.27
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,869.71,639.3
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,839.92,618.62
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,807.53,598.85
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,761.29,569.69
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,713.28,538.73
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,650.5,496.84
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,579.24,447.33
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,502.25,391.97
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,427.55,335.43
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,334.79,261.68
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,247.47,186.99
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,128.77,51.08
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,6.69,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,12.94,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,23.81,13.24
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,34.83,23.99
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.2,31.67
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,53.9,41.14
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,71.43,56.28
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,91.86,73.6
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,102.11,81.95
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,110.52,88.6
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,122.94,98.29
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,134.82,107.33
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,104.95,82.14
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,84.09,64.55
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,111.72,86.88
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,142.94,111.73
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,109.65,84.32
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,86.77,65.47
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,122.83,94.25
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,182.86,126.58
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,226.42,150.32
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,268.99,180.32
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,320.38,222.26
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,351.21,249.26
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,388.53,276.95
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,431.07,309.02
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,466.85,337.05
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,502.98,364.9
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,530.14,385.73
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,555.09,404.4
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,592.42,432.03
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,634.37,462.56
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,660.53,481.5
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,684.78,499.04
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,712.92,518.43
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,739.52,536.62
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,767.64,556.83
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,794.09,575.89
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,810.61,588.6
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,824.6,599.8
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,821.66,599.19
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,815.6,596.72
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,896.54,654.44
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,953.44,692.43
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,914.21,668.77
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,865.7,639.46
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,797.87,595.68
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,718.14,542.79
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,677.68,516.47
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,635.7,488.19
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,655.3,503.29
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,661.49,507.41
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,583.71,452.19
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,507.18,395.46
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,408.36,318.09
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,314.45,238.17
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,158.14,60.59
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,7.87,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,14.71,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,25.38,14.33
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.1,25.04
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.09,33.28
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,54.03,41.25
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,58.05,44.66
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,59.59,45.78
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,68.76,53.38
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,77.49,60.47
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,80.49,62.64
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,83.38,64.69
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,85.38,65.98
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,87.27,67.17
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,110.58,85.9
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,132.83,103.46
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,109.93,84.65
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,98.22,75.01
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,98.28,74.75
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,119.59,73.64
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,171.77,96.82
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,225.18,132.61
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,279.05,174.4
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,333.25,218.59
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,386.54,262.96
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,439.45,306.52
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,491.68,348.63
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,542.7,388.67
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,592.4,426.35
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,641.05,462.14
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,680.26,490.46
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,726.39,522.51
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,765.75,549.57
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,802.59,573.5
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,772.5,550.37
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,692.16,493.5
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,746.98,531.85
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,789.34,560.79
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,877.88,622.09
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,934.07,657.57
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,953.41,669.39
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,955.05,670.8
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,947.7,667.01
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,936.82,661.26
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,918.7,650.33
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,904.07,641.71
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,872.72,623.38
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,838.8,603.44
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,793.69,576.36
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,746.78,547.53
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,685.39,507.76
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,623.41,466.23
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,543.86,410.76
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,459.61,349.27
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,361.04,274.5
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,268.66,197.94
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,137.37,46.83
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,12.72,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,23.96,13.04
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.21,24.26
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,44.84,33.13
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.4,41.74
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,61.02,47.51
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,69.75,54.91
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,74.41,58.53
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,78.95,61.95
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,81.84,63.9
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,84.64,65.73
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,86.82,67.16
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,88.87,68.47
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,90.35,69.32
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,91.68,70.06
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,99.98,76.45
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,100.13,76.21
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,100.07,75.83
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,119.45,74.24
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,170.24,96.4
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,222.3,130.78
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,274.74,170.92
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,327.73,213.61
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,379.87,256.36
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,432.06,298.53
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,482.99,338.99
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,533.28,377.81
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,554.51,393.97
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,549.61,389.88
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,497.37,354.77
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,426.32,305.5
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,558.53,399.29
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,700.13,494.45
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,670.46,473.4
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,643.93,455.51
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,696.38,493.53
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,767.87,542.26
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,753.35,532.37
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,716.62,509.47
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,716.01,511.2
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,713.11,511.14
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,809.95,578.66
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,890.91,632.04
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,869.43,620.47
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,844.88,608.24
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,719.02,527.93
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,580.64,434.64
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,539.55,409.45
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,497.48,381.76
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,448.99,347.66
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,400.26,312.22
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,340.26,266.98
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,281.21,220.64
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,213.81,165.81
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,147.78,109.21
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,61.91,16.34
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,22.91,11.93
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.14,23.97
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,36.12,25.33
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,38.28,27.41
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,49.03,36.67
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,59.67,45.65
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,90.98,71.88
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,117.83,93.8
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,130.38,103.57
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,137.42,108.74
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,111.24,86.98
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,87.69,67.43
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,128.85,100.66
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,172.35,134.95
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,184.9,144.13
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,196.27,152.39
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,136.99,105.12
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,118.49,73.58
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,169.54,94.96
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,221.58,129.14
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,273.55,169.04
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,326.07,211.74
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,374.09,258.2
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,417.45,296.47
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,428.96,307.01
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,422.57,304.02
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,515.03,371.2
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,627.03,452.58
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,613.94,441.87
