Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,555.7,399.04
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,551.7,397.03
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,544.25,392.08
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,561.39,404.22
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,578.05,415.86
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,759.85,547.08
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,901.52,643.51
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,916.43,653.06
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,927.88,661.81
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,617.02,455.34
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,197.57,145.51
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,419.57,315.78
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,632.73,469.16
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,617.82,459.95
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,600.73,450.84
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,568.73,430.05
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,534.95,407.79
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,501.89,385.96
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,467.2,362.45
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,423.93,331.72
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,379.97,299.48
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,327.13,258.69
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,274.52,216.62
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,212.14,165.15
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,150.98,111.81
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,74.62,17.68
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,23.79,12.36
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,36.95,25.43
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,47.55,35.03
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,57.99,44.25
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,65.14,50.42
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,72.21,56.32
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,78.0,60.85
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,85.46,66.65
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,87.78,68.07
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,90.07,69.43
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,92.36,70.91
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,94.51,72.28
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,134.44,104.14
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,176.73,137.22
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,183.76,142.32
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,190.33,147.12
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,139.26,106.35
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,118.78,74.42
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,169.46,95.73
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,221.52,129.77
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,273.79,169.63
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,326.97,212.57
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,379.81,256.31
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,432.76,299.66
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,484.23,340.45
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,535.29,379.72
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,585.07,417.52
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,633.86,453.52
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,671.17,481.43
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,714.64,512.67
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,753.73,539.91
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,790.42,564.66
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,822.46,585.56
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,851.57,604.56
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,875.4,619.8
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,910.26,642.04
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,925.08,652.0
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,936.33,660.04
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,940.5,664.66
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,941.05,667.21
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,934.57,664.15
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,924.58,659.06
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,912.79,652.98
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,890.89,640.52
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,858.96,621.63
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,824.45,600.96
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,778.12,572.33
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,730.02,541.9
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,666.23,499.73
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,601.92,455.75
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,512.91,393.21
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,435.96,336.37
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,335.15,257.76
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,240.88,177.68
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,123.07,26.29
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.51,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,11.02,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,21.56,10.37
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,32.55,21.59
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,40.96,29.27
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,51.63,38.64
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,57.37,43.6
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,63.06,48.33
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,66.99,51.44
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,70.86,54.41
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,73.8,56.43
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,76.66,58.35
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,78.61,59.61
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,87.24,66.33
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,88.34,66.72
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,89.35,67.05
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,89.81,67.24
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,90.17,67.36
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,90.33,67.19
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,116.96,72.82
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,168.28,93.16
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,220.65,126.81
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,273.28,166.75
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,326.43,209.64
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,378.78,253.1
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,431.02,296.11
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,482.3,336.89
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,533.01,376.04
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,581.56,413.34
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,628.99,448.9
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,673.21,481.38
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,715.48,511.81
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,755.16,540.01
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,792.45,565.63
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,824.68,587.03
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,853.94,606.55
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,877.92,622.39
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,898.61,636.23
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,927.5,655.77
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,938.91,664.26
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,944.19,669.76
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,945.88,673.18
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,938.97,670.33
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,928.54,665.44
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,865.34,627.27
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,778.94,573.1
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,683.91,509.16
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,563.81,425.57
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,527.85,402.91
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,490.51,378.12
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,445.7,346.16
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,400.13,312.67
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,344.48,270.9
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,289.48,227.78
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,221.07,171.67
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,153.94,113.21
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,75.42,9.81
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,10.23,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,21.49,10.18
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.1,22.22
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.46,30.81
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.79,39.11
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,58.49,44.84
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,67.1,51.98
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,71.53,55.5
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,75.87,58.85
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,78.91,60.93
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,81.87,62.9
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,109.04,84.82
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,133.13,103.81
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,110.83,85.09
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,96.01,72.63
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,96.46,72.83
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,96.8,72.93
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,89.02,66.41
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,108.26,66.89
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,160.82,87.26
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,214.32,121.64
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,281.25,181.24
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,352.99,243.17
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,371.56,253.61
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,428.51,295.11
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,480.18,336.31
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,530.72,375.35
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,579.09,413.26
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,626.26,449.45
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,669.13,480.77
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,709.52,509.6
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,748.45,536.68
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,785.0,561.3
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,827.31,588.33
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,854.77,605.59
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,878.0,621.5
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,897.84,635.36
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,832.44,592.37
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,722.04,517.47
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,497.34,364.69
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,242.65,179.14
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,134.93,99.31
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,35.34,22.21
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,33.38,20.85
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,31.42,19.43
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,21.03,11.24
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,10.68,2.98
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.14,1.78
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,7.61,0.56
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.46,0.0
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.31,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.17,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.03,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,1.89,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.75,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.38,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.02,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.08,9.58
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,31.78,21.09
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.51,29.2
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,51.58,39.09
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,40.84,29.89
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,25.59
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,65.37,50.76
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,92.51,73.44
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,72.63,56.26
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,49.88,36.8
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,98.14,76.92
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,141.95,112.31
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,121.98,95.22
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,100.41,77.13
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,141.13,109.81
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,179.6,140.04
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,203.48,158.12
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,239.66,176.22
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,248.67,179.53
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,277.43,198.76
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,290.57,209.57
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,281.78,204.49
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,267.93,195.03
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,258.83,188.87
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,166.34,121.06
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,66.7,45.97
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,303.28,223.57
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,563.94,405.8
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,573.23,410.74
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,577.44,413.64
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,590.39,423.84
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,601.06,432.34
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,541.24,391.27
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,469.3,341.25
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,608.85,441.36
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,722.43,519.72
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,758.65,543.81
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,775.86,556.69
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,705.26,510.76
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,652.98,476.38
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,535.58,396.18
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,439.75,328.2
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,236.23,179.91
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,60.0,42.37
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,62.67,44.89
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,65.41,47.25
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,57.59,41.22
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,49.83,35.17
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,42.1,28.96
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,34.39,22.68
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,27.08,16.69
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,19.8,10.61
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,13.68,5.44
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.18
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,9.44,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,19.76,8.3
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.48,19.97
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,41.01,29.56
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,49.5,37.14
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,54.99,41.93
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,60.45,46.52
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,64.51,49.77
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,68.51,52.88
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,70.97,54.63
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,73.4,56.34
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,81.46,62.69
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,83.31,63.84
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,83.76,63.87
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,84.2,63.9
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,84.93,64.16
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,95.69,72.49
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,94.03,70.81
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,105.12,66.19
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,158.8,85.59
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,213.48,119.58
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,268.37,160.57
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,323.69,204.59
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,378.42,249.28
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,432.93,293.34
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,485.83,334.64
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,537.95,374.06
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,588.57,411.51
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,637.96,446.95
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,683.84,479.59
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,727.58,510.09
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,768.06,538.0
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,806.02,562.75
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,840.03,584.61
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,871.06,604.66
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,897.17,620.96
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,919.98,635.33
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,935.61,646.33
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,947.67,655.4
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,954.17,661.78
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,970.83,674.59
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,966.32,673.23
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,958.23,670.1
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,941.3,661.7
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,921.04,651.38
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,891.93,636.29
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,866.33,623.25
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,822.55,597.88
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,776.89,570.74
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,717.73,534.06
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,657.93,495.22
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,578.33,440.1
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,500.15,382.87
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,395.43,302.15
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,296.69,216.45
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,144.53,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,8.65,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,19.73,7.87
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.08,20.41
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,39.85,28.53
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,50.95,38.36
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,57.44,43.93
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,63.83,49.19
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,68.07,52.58
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,72.23,55.81
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,75.12,57.78
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,77.94,59.66
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,80.15,61.12
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,82.25,62.47
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,89.99,68.27
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,90.69,68.3
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,91.41,68.68
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,92.01,68.98
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,91.35,68.15
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,102.08,64.59
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,164.08,90.86
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,216.89,123.58
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,269.93,162.87
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,323.46,205.1
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,375.89,248.01
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,428.16,290.5
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,479.87,331.38
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,531.07,370.79
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,572.59,402.06
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,598.3,420.26
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,657.44,464.86
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,711.14,506.62
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,749.99,533.56
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,786.41,558.33
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,828.7,585.97
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,855.89,603.89
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,879.32,619.61
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,899.35,633.32
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,911.38,642.15
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,919.69,648.86
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,864.08,615.59
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,784.18,563.55
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,734.27,531.42
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,658.68,481.54
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,627.48,462.92
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,594.27,442.31
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,589.02,441.24
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,580.98,438.04
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,540.82,411.15
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,499.62,383.11
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,455.06,352.1
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,409.68,319.37
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,428.44,334.48
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,421.26,328.31
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,327.65,253.26
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,239.48,174.49
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,118.83,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,8.65,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,19.72,7.35
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.1,20.27
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,39.9,28.4
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,51.08,38.28
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,57.23,43.65
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,63.31,48.77
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,67.97,52.52
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,72.52,56.09
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,75.43,58.09
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,78.26,59.98
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,80.16,61.19
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,88.9,68.01
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,90.55,68.98
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,92.07,69.85
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,92.72,70.17
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,93.25,70.41
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,145.44,111.64
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,211.23,152.54
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,238.77,163.44
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,260.56,173.87
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,275.7,176.66
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,322.95,206.86
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,373.2,253.09
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,422.74,294.28
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,457.48,319.26
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,492.23,343.59
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,471.54,330.33
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,439.61,308.39
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,289.03,205.47
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,121.09,85.1
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,400.75,288.13
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,700.07,482.2
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,528.87,367.31
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,318.4,223.96
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,629.11,443.97
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,907.57,618.88
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,922.28,625.18
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,933.39,633.57
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,937.74,637.19
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,938.45,638.91
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,929.67,636.22
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,925.3,636.42
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,905.6,627.69
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,882.75,617.2
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,789.44,561.19
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,684.67,496.15
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,641.75,471.5
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,597.48,444.29
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,537.28,404.31
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,477.24,362.79
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,408.08,313.41
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,320.12,247.79
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,236.19,181.0
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,155.56,110.75
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,74.35,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,18.95,6.36
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.32,19.65
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.11,27.83
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,50.24,37.71
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,56.05,42.83
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,61.85,47.73
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,66.21,51.15
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,70.51,54.4
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,73.22,56.25
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,75.89,58.02
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,77.94,59.37
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,86.58,66.13
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,87.81,66.76
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,88.95,67.34
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,89.54,67.63
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,90.03,67.85
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,90.3,67.78
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,109.89,72.47
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,163.06,90.8
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,217.31,124.61
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,271.64,165.56
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,326.38,209.79
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,380.59,254.76
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,434.67,299.19
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,487.14,340.94
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,538.85,380.79
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,562.49,399.82
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,566.74,402.97
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,648.79,462.73
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,730.08,521.78
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,726.91,516.71
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,692.05,490.53
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,792.46,562.22
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,874.04,617.29
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,803.34,569.17
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,675.0,480.47
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,834.45,593.61
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,950.78,669.76
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,796.67,571.1
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,573.13,417.7
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,548.33,403.42
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,521.84,386.39
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,460.12,343.67
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,396.94,298.98
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,278.53,211.51
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,164.68,124.16
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,515.94,398.19
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,775.52,581.11
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,714.78,538.41
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,653.38,496.8
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,571.83,439.78
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,491.71,380.39
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,385.28,297.39
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,285.26,206.83
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,137.28,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,7.08,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,17.88,5.11
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,28.94,18.46
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.11,26.98
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,49.55,37.13
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,55.76,42.48
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,61.9,47.55
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,66.61,51.34
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,71.22,54.94
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,74.17,56.97
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,77.05,58.88
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,79.34,60.42
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,88.4,67.47
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,90.4,68.71
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,92.24,69.84
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,138.3,106.4
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,192.23,148.18
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,199.57,153.04
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,208.97,159.67
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,210.75,145.34
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,257.34,168.49
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,291.74,200.28
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,319.78,226.94
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,344.45,236.45
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,432.48,295.51
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,460.68,321.48
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,462.95,325.81
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,477.39,336.77
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,482.21,340.62
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,463.79,328.04
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,433.57,307.17
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,518.72,366.91
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,615.18,432.11
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,746.46,523.34
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,871.02,606.32
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,731.14,513.15
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,533.18,377.54
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,449.6,322.63
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,381.82,275.81
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,574.13,414.82
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,747.57,533.73
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,835.76,595.1
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,929.62,656.3
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,910.02,646.82
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,887.23,636.54
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,852.19,616.92
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,814.51,595.29
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,765.52,565.72
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,714.71,534.11
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,650.11,491.72
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,577.85,442.09
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,497.06,384.8
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,418.88,326.03
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,317.86,245.24
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,223.28,158.88
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,108.67,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,17.76,4.3
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,30.08,19.24
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,40.5,28.83
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,50.84,38.04
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,57.9,44.21
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,67.23,52.11
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,72.37,56.27
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,77.38,60.21
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,80.4,62.27
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,83.36,64.23
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,85.65,65.74
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,87.83,67.16
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,88.88,67.66
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,97.65,74.42
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,130.15,100.12
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,165.53,127.59
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,122.63,93.14
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,97.29,72.74
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,159.4,88.94
