Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,212.31,121.24
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,265.48,160.74
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,319.27,203.64
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,372.62,247.41
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,425.88,290.55
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,477.83,331.18
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,529.07,369.83
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,578.21,406.41
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,626.19,440.97
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,671.24,471.48
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,714.37,499.65
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,754.21,525.91
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,791.61,549.52
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,824.29,569.74
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,854.01,588.12
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,878.86,602.71
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,900.42,615.33
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,928.89,633.03
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,940.18,640.46
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,758.66,528.0
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,521.78,369.85
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,746.99,527.63
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,925.04,639.69
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,913.47,633.41
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,891.71,623.47
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,853.84,603.14
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,813.41,580.88
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,765.0,553.64
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,714.81,524.31
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,647.63,481.77
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,572.33,431.58
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,491.25,375.25
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,412.69,317.27
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,311.84,237.9
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,217.46,151.75
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,71.68,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.46,1.78
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,28.72,18.05
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.5,27.12
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,48.23,35.8
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,57.29,43.59
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,63.68,48.86
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,68.6,52.71
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,73.41,56.35
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,76.27,58.27
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,79.07,60.11
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,81.54,61.77
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,83.89,63.32
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,92.08,69.59
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,92.97,69.94
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,93.61,70.11
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,94.15,70.22
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,91.72,67.98
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,104.97,78.14
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,156.9,86.4
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,209.88,118.16
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,263.33,157.34
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,317.27,199.81
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,370.57,242.97
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,423.76,285.56
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,475.59,326.39
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,526.73,365.54
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,575.83,401.72
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,623.77,435.87
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,532.34,373.71
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,379.21,266.08
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,589.46,414.79
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,787.44,545.27
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,819.16,562.82
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,847.84,580.45
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,872.5,595.67
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,907.9,617.39
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,922.68,627.59
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,933.84,636.04
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,939.33,641.74
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,941.21,645.51
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,867.58,603.09
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,769.82,542.82
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,839.66,593.86
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,893.35,630.57
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,864.0,614.29
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,831.93,596.98
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,785.94,570.07
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,738.13,541.27
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,679.09,504.27
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,619.37,465.0
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,537.44,408.06
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,457.07,348.89
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,350.15,266.32
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,255.79,177.26
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,91.47,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.42,0.48
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.52,17.73
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,37.62,26.3
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,46.64,34.43
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,52.58,39.66
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,58.47,44.64
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,62.97,48.18
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,67.39,51.54
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,70.5,53.6
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,73.53,55.52
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,81.99,62.07
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,84.17,63.42
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,85.46,63.95
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,86.67,64.41
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,87.63,65.01
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,88.46,65.53
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,98.58,73.21
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,102.62,76.06
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,155.72,84.69
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,209.9,116.37
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,264.49,155.85
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,319.65,198.87
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,370.55,245.92
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,417.59,285.72
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,455.71,312.77
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,491.1,337.83
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,508.82,350.96
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,515.19,355.76
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,566.07,391.13
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,625.09,431.24
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,717.32,494.4
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,799.0,550.04
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,832.55,570.8
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,863.15,590.32
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,849.88,581.25
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,798.74,547.06
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,885.04,605.71
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,953.47,647.38
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,860.24,592.35
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,717.81,502.28
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,702.85,495.85
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,685.42,486.5
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,661.08,473.51
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,634.51,458.92
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,602.59,439.58
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,568.7,418.63
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,530.39,394.04
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,490.91,368.02
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,570.76,427.17
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,627.87,466.04
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,544.3,408.13
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,462.3,349.03
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,350.33,263.19
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,250.36,168.69
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,88.34,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,14.76,0.09
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,29.21,18.13
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,40.97,28.89
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,52.58,39.13
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,60.24,45.79
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,67.84,52.17
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,74.1,57.11
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,82.11,63.36
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,84.61,64.93
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,87.1,66.46
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,89.87,68.33
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,92.5,70.06
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,92.81,69.93
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,93.1,69.81
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,93.94,70.3
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,103.0,77.33
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,102.17,76.33
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,103.81,77.33
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,155.52,87.27
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,208.64,119.15
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,261.96,158.37
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,316.05,201.31
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,370.21,245.63
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,424.49,289.74
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,454.15,317.56
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,456.52,322.03
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,534.99,378.34
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,621.67,441.47
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,566.12,401.84
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,452.29,319.93
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,625.36,444.49
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,793.55,561.0
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,752.88,529.89
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,676.16,475.83
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,693.02,488.98
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,708.29,500.51
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,711.81,503.94
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,713.11,506.07
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,649.42,464.39
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,558.03,403.48
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,558.46,406.26
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,582.31,424.27
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,408.66,302.26
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,233.97,173.38
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,397.86,300.58
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,559.42,420.05
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,518.7,391.59
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,476.89,362.98
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,425.58,326.4
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,374.16,288.56
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,314.8,244.0
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,256.27,198.06
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,184.36,139.14
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,94.78,60.58
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,32.77,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,28.49,17.43
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,39.57,27.67
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,50.54,37.38
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,59.18,44.79
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,67.69,51.83
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,73.93,56.86
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,81.97,63.26
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,103.7,80.63
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,128.9,100.37
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,110.07,84.56
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,94.46,71.54
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,96.33,72.67
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,98.03,73.63
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,98.35,73.48
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,98.56,73.28
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,101.76,75.43
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,97.8,71.98
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,149.5,82.14
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,202.53,113.0
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,255.98,151.22
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,310.14,192.87
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,366.11,237.36
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,417.95,278.8
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,468.7,318.15
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,518.89,355.99
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,566.92,391.69
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,613.85,425.7
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,629.0,435.86
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,614.78,425.68
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,632.74,438.58
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,648.04,449.26
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,448.02,316.94
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,191.02,135.54
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,462.71,332.04
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,711.8,497.54
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,701.15,489.49
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,687.65,482.0
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,810.11,567.52
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,919.34,639.29
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,625.41,448.82
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,262.13,190.37
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,418.11,309.38
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,575.47,422.95
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,521.4,385.29
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,442.33,331.1
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,549.71,412.61
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,651.89,485.55
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,581.81,437.15
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,512.54,388.96
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,430.47,328.72
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,351.04,267.58
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,235.53,176.98
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,139.52,88.53
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,46.35,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,12.6,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,24.63,14.22
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,39.12,27.27
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,53.35,39.74
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,67.72,52.1
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,81.93,64.04
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,97.34,76.54
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,109.91,86.39
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,123.55,96.88
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,132.37,103.27
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,112.17,86.36
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,94.99,72.06
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,136.22,104.63
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,188.13,144.67
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,136.89,104.05
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,98.56,73.65
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,98.54,73.35
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,107.46,80.01
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,157.42,90.07
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,208.83,120.1
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,261.04,157.65
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,313.79,198.4
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,366.01,240.17
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,418.51,281.87
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,437.33,302.02
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,433.27,302.22
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,513.24,358.42
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,615.7,430.21
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,659.61,461.33
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,701.5,491.0
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,718.21,501.22
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,718.73,500.49
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,725.83,505.98
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,729.14,508.89
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,636.5,447.48
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,530.06,375.4
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,326.15,235.94
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,128.86,91.91
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,269.66,198.08
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,412.73,301.07
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,680.65,490.85
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,888.38,627.38
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,728.64,522.62
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,555.66,405.46
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,333.33,249.29
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,102.91,74.39
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,89.83,65.13
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,76.62,55.15
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,63.24,44.85
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,49.67,34.19
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,37.51,24.44
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,26.73,15.66
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,17.53,8.03
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,8.35,0.0
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,4.33,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.19,14.68
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.96,24.74
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.98,32.82
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,50.96,38.0
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,56.92,42.95
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,61.1,46.32
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,65.23,49.55
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,68.12,51.56
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,70.97,53.49
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,78.94,59.7
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,80.9,60.94
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,82.33,61.77
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,83.67,62.52
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,84.45,62.85
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,85.14,63.12
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,95.08,70.76
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,95.02,70.41
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,147.13,80.31
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,201.47,112.03
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,262.25,171.05
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,312.22,221.12
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,339.76,232.33
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,419.75,286.78
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,472.72,329.47
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,525.08,370.67
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,575.68,410.17
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,625.03,447.79
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,671.2,482.55
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,715.46,515.31
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,756.08,544.87
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,794.16,571.25
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,828.59,594.64
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,860.06,616.13
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,886.3,634.03
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,909.21,649.88
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,924.89,661.17
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,936.97,670.32
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,943.48,677.19
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,946.39,681.94
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,672.55,497.42
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,307.59,227.93
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,646.5,485.55
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,909.21,669.23
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,877.66,648.21
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,849.38,631.19
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,805.4,603.63
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,759.62,574.14
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,698.29,532.74
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,636.48,489.21
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,551.39,426.23
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,468.29,361.5
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,350.94,266.97
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,230.65,141.38
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,83.15,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.22,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.38,13.87
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.59,22.75
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,44.87,32.84
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,50.78,38.09
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,56.68,43.12
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,61.17,46.8
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,65.6,50.32
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,68.11,52.14
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,70.61,53.92
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,78.88,60.48
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,81.11,61.98
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,80.74,61.34
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,80.46,60.79
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,81.36,61.35
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,92.24,70.03
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,92.09,69.59
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,91.87,69.13
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,142.83,78.7
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,197.3,110.43
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,251.52,150.44
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,306.39,194.62
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,340.46,234.68
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,354.43,254.14
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,391.94,280.23
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,433.73,309.15
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,518.65,369.79
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,623.56,445.29
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,671.06,477.96
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,716.84,508.81
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,679.31,480.05
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,597.25,420.83
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,642.38,453.45
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,688.8,485.76
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,819.45,575.8
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,911.88,635.27
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,927.77,644.98
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,940.07,653.47
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,589.35,428.22
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,121.92,86.98
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,575.71,427.3
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,943.43,665.87
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,925.02,651.88
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,903.27,640.36
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,873.26,623.07
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,834.82,600.27
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,786.66,571.27
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,736.76,540.36
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,667.18,494.97
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,597.33,447.53
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,510.22,385.36
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,420.57,318.13
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,311.38,232.46
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,199.62,114.54
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,68.77,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.55,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,24.97,14.22
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.15,23.99
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,45.31,33.05
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,54.78,41.31
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,61.62,47.12
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,78.54,61.24
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,98.37,77.47
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,86.82,67.3
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,77.84,59.39
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,111.57,86.63
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,147.18,114.7
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,150.57,116.68
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,163.33,126.15
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,187.73,144.59
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,206.0,158.02
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,214.25,163.65
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,222.2,169.08
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,234.48,161.66
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,271.42,183.07
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,304.99,205.19
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,331.95,224.6
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,361.28,243.35
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,414.82,282.4
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,466.11,323.8
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,516.71,363.64
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,565.5,401.15
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,613.2,436.9
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,657.96,468.82
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,700.93,498.67
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,740.37,526.22
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,777.39,551.54
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,810.17,573.13
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,852.78,600.99
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,877.17,617.98
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,898.14,633.1
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,913.29,643.93
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,924.84,652.7
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,929.27,656.68
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,930.05,658.58
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,922.74,655.57
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,919.02,655.06
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,899.28,645.22
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,876.38,633.48
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,661.17,491.25
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,413.92,313.59
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,381.85,292.64
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,348.62,269.19
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,459.32,355.71
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,570.79,436.04
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,478.23,367.59
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,396.97,305.52
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,290.51,219.13
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,178.58,96.66
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,59.82,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,12.87,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,25.5,14.47
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,36.96,25.46
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,48.31,35.57
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,63.74,48.91
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,78.94,61.77
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,77.65,60.48
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,81.34,63.29
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,85.46,66.37
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,89.43,69.27
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,121.08,94.78
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,161.61,126.83
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,123.51,95.54
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,95.07,72.25
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,95.55,72.33
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,95.95,72.29
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,145.68,111.31
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,198.43,151.54
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,171.29,107.24
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,200.06,112.45
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,253.69,151.22
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,307.72,193.65
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,245.85,166.24
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,170.28,122.11
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,249.27,179.18
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,336.43,240.13
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,461.21,328.18
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,617.46,437.68
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,660.88,468.64
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,711.01,503.92
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,688.57,486.83
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,634.44,448.04
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,546.96,389.75
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,444.57,318.93
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,385.97,278.68
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,323.42,234.46
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,474.19,344.78
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,634.12,456.22
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,489.62,356.47
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,338.16,248.66
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,238.28,176.38
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,125.11,91.09
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,176.7,132.0
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,256.13,193.24
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,390.78,298.1
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,523.01,397.57
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,481.03,367.6
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,438.24,337.47
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,386.46,299.66
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,334.57,260.53
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,274.21,213.66
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,196.59,152.05
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,128.66,95.25
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,42.09,16.74
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,16.02,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.51,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,24.83,13.84
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,35.66,24.51
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.44,34.27
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.91,40.92
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,63.72,49.32
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,79.7,62.77
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,99.79,79.38
