Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,334.57,232.74
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,350.87,239.67
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,405.85,279.07
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,439.2,311.25
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,453.2,324.54
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,524.85,376.82
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,614.57,442.92
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,660.75,475.69
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,704.66,506.2
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,637.88,457.76
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,511.67,366.93
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,627.92,450.72
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,755.76,538.21
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,839.42,596.68
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,895.42,633.42
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,911.01,643.65
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,923.0,652.2
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,927.79,657.77
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,928.91,661.29
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,935.59,667.87
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,925.76,664.1
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,906.52,654.64
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,883.97,643.1
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,850.21,623.45
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,820.01,605.9
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,770.47,574.88
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,719.39,541.85
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,648.59,493.45
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,577.94,442.72
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,480.97,369.98
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,387.16,294.98
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,251.82,166.47
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,75.19,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,8.65,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,16.84,3.37
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,27.24,16.88
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,36.56,25.47
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,42.1,30.53
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,47.74,35.45
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,51.94,38.98
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,56.13,42.38
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,91.77,72.11
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,130.05,103.31
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,142.87,113.12
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,149.21,117.61
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,159.13,124.96
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,168.58,131.87
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,175.36,136.86
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,181.82,141.6
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,119.5,91.55
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,86.27,64.64
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,167.6,111.05
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,263.67,188.45
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,247.33,160.7
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,292.37,183.38
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,351.68,240.42
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,400.14,284.44
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,417.55,298.86
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,434.13,311.73
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,512.57,368.89
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,616.36,445.19
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,619.13,445.15
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,585.93,419.08
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,692.16,496.87
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,785.95,564.31
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,819.2,585.59
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,849.27,605.3
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,874.12,621.7
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,895.52,636.0
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,909.34,645.63
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,919.48,653.14
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,937.84,666.88
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,939.81,670.32
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,930.25,665.41
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,917.02,658.41
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,896.77,648.32
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,879.47,640.18
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,841.37,617.51
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,800.79,592.92
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,748.76,559.65
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,695.21,524.26
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,621.55,473.13
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,547.94,419.62
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,448.26,344.57
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,349.96,265.93
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,222.67,139.76
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,52.69,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,16.75,2.37
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.1,16.68
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,39.6,28.0
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,46.46,34.22
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,53.32,40.21
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,58.32,44.42
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,63.27,48.44
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,66.22,50.57
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,69.15,52.62
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,71.8,54.51
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,80.51,61.38
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,82.61,62.75
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,84.58,64.03
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,85.71,64.76
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,86.74,65.43
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,86.77,65.16
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,97.15,73.23
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,131.64,76.08
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,186.29,104.33
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,203.3,131.98
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,219.49,160.23
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,267.88,184.65
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,407.02,281.17
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,427.27,304.93
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,419.71,303.69
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,433.8,314.69
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,446.3,324.2
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,494.07,359.12
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,552.5,401.2
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,450.52,328.99
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,329.13,240.85
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,409.96,301.04
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,513.54,375.53
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,502.41,367.64
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,489.21,358.83
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,717.78,526.79
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,914.02,660.93
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,765.66,559.92
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,564.31,417.25
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,468.52,349.7
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,345.76,259.83
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,632.64,476.77
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,852.9,630.88
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,817.36,606.78
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,779.25,582.84
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,725.25,547.05
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,669.71,509.11
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,598.48,458.4
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,527.26,405.4
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,423.17,326.38
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,331.54,251.91
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,208.79,122.98
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,47.85,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,8.26,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.14,1.34
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.88,16.38
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,36.59,25.44
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,42.85,31.13
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,49.13,36.63
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,53.61,40.41
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,58.07,44.03
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,60.91,46.2
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,68.94,52.67
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,71.67,54.62
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,74.3,56.48
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,76.04,57.6
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,77.71,58.64
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,78.83,59.26
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,89.69,67.76
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,90.44,68.04
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,91.07,68.26
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,125.55,71.23
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,181.49,99.72
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,237.28,139.06
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,293.45,183.61
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,349.34,230.1
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,405.05,276.47
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,458.98,320.95
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,512.02,363.72
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,563.1,403.77
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,612.75,441.71
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,659.36,476.87
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,703.94,509.9
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,629.12,455.66
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,493.93,357.19
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,348.43,255.32
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,195.41,142.97
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,576.72,429.26
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,895.53,643.41
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,865.04,621.82
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,795.55,574.68
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,881.27,636.64
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,930.53,670.04
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,796.15,582.9
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,599.83,445.7
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,718.32,534.08
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,819.23,603.63
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,599.08,451.6
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,348.68,267.23
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,317.75,246.34
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,285.45,222.73
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,247.64,193.79
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,208.98,163.2
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,163.47,126.1
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,116.93,86.75
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,65.9,31.88
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.67,15.3
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,35.04,24.0
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,41.34,29.72
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,47.68,35.24
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,52.22,39.05
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,56.73,42.71
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,59.95,45.09
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,68.26,51.63
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,70.68,53.42
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,73.03,55.15
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,75.4,56.78
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,77.64,58.28
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,78.77,59.04
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,89.61,67.66
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,92.59,69.74
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,95.26,71.59
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,128.21,74.02
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,183.35,101.88
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,260.67,168.49
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,323.54,225.77
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,344.01,234.39
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,404.61,276.7
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,448.46,315.29
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,480.04,341.02
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,488.36,348.67
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,487.53,348.89
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,591.83,425.15
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,696.22,501.27
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,735.32,528.23
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,771.85,553.38
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,706.58,505.74
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,578.1,414.85
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,747.61,536.25
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,890.45,631.31
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,905.43,639.79
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,916.75,647.38
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,919.53,649.15
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,918.55,648.76
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,909.25,643.98
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,896.31,637.12
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,860.74,616.58
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,814.89,589.37
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,656.56,485.87
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,488.4,368.31
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,448.76,342.52
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,407.85,313.88
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,473.96,364.1
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,516.69,392.64
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,409.66,311.34
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,315.21,234.93
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,164.04,75.01
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,25.88,15.43
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.79,27.23
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,45.65,33.41
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,52.53,39.35
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,57.19,43.27
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,61.83,47.03
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,65.19,49.61
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,68.51,52.1
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,70.88,53.76
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,79.21,60.33
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,80.77,61.26
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,82.27,62.15
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,83.21,62.73
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,84.09,63.27
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,92.11,69.46
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,90.68,68.01
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,123.1,70.21
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,179.01,98.21
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,240.41,157.39
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,297.72,214.42
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,324.56,233.59
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,346.17,249.35
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,409.52,291.04
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,511.52,363.96
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,562.78,403.96
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,612.59,442.03
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,659.95,477.44
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,705.46,510.73
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,747.02,540.58
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,785.96,566.88
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,819.59,589.14
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,850.05,609.33
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,875.92,626.19
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,898.34,640.88
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,913.92,651.74
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,925.83,660.46
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,801.93,580.22
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,614.64,449.48
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,784.51,573.68
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,928.75,668.42
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,909.3,657.42
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,886.52,645.79
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,850.18,623.81
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,811.15,599.73
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,765.71,571.23
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,713.09,536.57
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,637.14,483.22
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,561.69,427.64
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,458.93,349.91
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,360.25,268.39
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,188.25,69.51
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.47,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,24.84,14.48
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,37.28,25.92
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,44.19,32.15
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,51.09,38.12
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,56.18,42.42
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,61.22,46.52
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,64.93,49.29
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,68.56,51.92
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,70.94,53.58
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,79.3,60.13
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,80.88,61.07
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,82.4,61.97
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,83.34,62.41
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,84.21,62.8
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,94.37,70.63
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,94.99,70.8
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,126.05,72.46
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,181.36,99.62
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,237.26,138.48
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,293.52,182.73
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,349.04,228.61
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,404.38,274.45
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,445.42,312.21
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,469.66,333.55
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,533.44,380.44
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,611.54,438.75
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,655.09,471.27
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,695.36,500.95
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,666.56,478.65
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,594.75,426.15
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,722.4,519.54
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,844.22,604.67
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,726.6,524.17
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,553.06,401.75
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,550.84,402.68
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,547.04,401.65
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,286.22,214.64
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,19.18,9.33
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,468.88,358.65
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,898.88,654.01
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,740.49,546.93
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,568.4,427.2
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,344.15,263.94
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,108.95,80.37
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,93.05,68.74
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,76.85,56.26
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,60.86,43.54
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,44.35,30.15
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,29.61,18.02
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,16.77,7.26
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,8.36,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,16.79,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,26.94,16.11
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.07,25.85
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,46.3,34.17
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,53.18,40.25
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,58.52,44.78
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,63.8,49.11
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,89.13,70.24
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,116.05,92.24
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,93.23,72.93
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,78.59,60.54
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,79.27,60.79
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,79.97,61.05
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,109.11,84.58
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,142.48,111.07
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,161.63,125.8
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,190.9,148.34
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,150.01,97.12
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,177.31,97.8
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,233.92,137.76
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,290.71,183.01
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,346.43,229.64
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,401.92,276.12
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,432.44,306.63
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,444.82,318.97
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,516.95,371.51
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,610.69,440.34
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,657.65,474.73
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,702.7,507.3
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,743.71,536.37
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,782.05,562.06
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,748.74,536.14
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,662.71,474.25
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,796.96,570.46
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,893.5,634.51
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,908.47,644.62
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,919.77,653.43
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,719.6,524.0
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,451.48,333.68
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,580.59,431.66
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,709.62,524.32
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,558.81,419.19
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,408.5,311.02
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,391.02,300.51
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,371.95,287.87
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,339.1,264.34
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,304.84,239.12
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,262.81,206.73
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,220.07,172.62
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,168.43,130.07
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,115.52,84.03
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,54.8,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.5,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,26.09,15.4
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,38.29,26.96
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,51.85,39.06
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,65.09,50.62
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,79.3,62.73
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,93.02,74.12
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,76.33,59.53
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,66.21,50.6
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,68.7,52.4
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,71.13,54.1
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,72.71,55.1
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,74.23,56.05
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,84.82,64.41
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,86.52,65.45
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,136.18,104.95
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,214.67,165.73
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,233.89,167.64
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,260.77,184.82
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,286.67,203.01
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,312.7,222.34
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,341.87,243.75
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,373.05,266.81
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,406.49,290.8
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,442.57,316.56
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,467.23,335.43
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,491.56,353.93
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,550.56,396.58
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,619.93,445.85
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,652.1,468.89
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,683.08,491.22
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,718.51,516.08
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,752.94,540.08
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,816.27,584.63
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,866.39,618.43
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,756.42,544.93
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,615.36,447.47
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,531.85,392.59
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,467.65,348.52
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,560.96,418.77
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,629.13,469.64
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,626.9,470.63
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,647.17,487.35
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,606.47,460.47
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,539.19,415.18
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,486.47,378.69
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,433.61,340.54
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,372.1,294.37
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,311.26,246.51
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,233.32,182.71
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,156.66,115.25
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,76.51,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,6.69,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,12.9,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.26,13.77
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,35.65,24.69
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,41.91,30.52
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,49.57,37.31
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,62.55,48.44
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,75.41,59.22
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,95.35,75.55
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,114.92,91.15
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,116.42,91.75
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,117.59,92.11
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,147.47,115.58
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,179.23,139.81
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,180.97,140.4
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,179.48,138.68
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,198.55,152.93
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,219.39,168.27
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,226.14,162.78
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,260.46,183.48
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,292.63,203.59
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,319.17,221.1
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,341.11,230.48
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,402.77,272.76
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,456.67,316.55
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,509.89,358.86
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,560.63,398.01
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,609.95,435.08
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,655.72,467.84
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,699.34,498.26
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,618.74,443.14
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,477.32,343.45
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,668.83,483.38
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,836.67,598.42
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,860.61,614.5
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,881.11,630.1
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,658.55,481.88
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,341.15,252.17
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,454.5,338.89
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,548.31,408.0
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,746.07,551.15
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,896.46,652.52
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,879.11,642.41
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,852.59,628.0
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,615.43,467.59
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,349.04,270.23
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,528.04,410.16
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,661.24,505.33
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,587.52,451.05
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,514.18,396.01
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,406.06,311.95
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,300.71,218.47
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,147.55,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.19,12.67
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,34.28,23.37
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,43.68,31.86
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,51.0,38.35
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,63.75,49.26
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,77.37,60.67
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,90.27,71.26
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,102.48,81.07
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,87.14,67.82
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,76.03,58.22
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,76.52,58.31
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,77.05,58.43
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,129.74,101.24
