Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,197.36,155.0
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,128.35,99.21
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,90.11,68.13
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,117.94,69.01
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,173.84,95.96
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,229.86,135.27
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,286.24,180.51
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,342.32,228.0
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,398.18,275.57
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,442.61,316.24
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,470.16,340.01
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,475.56,345.77
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,472.11,344.29
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,494.7,361.49
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,517.18,378.43
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,653.58,480.5
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,776.76,571.23
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,653.01,481.16
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,444.71,327.42
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,297.66,221.4
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,136.62,99.97
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,560.99,425.98
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,914.52,668.86
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,709.08,526.85
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,436.0,326.16
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,516.58,390.34
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,621.01,468.6
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,385.99,296.26
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,134.93,101.04
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,119.4,89.53
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,103.76,77.42
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,88.34,65.66
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,72.64,53.38
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,353.75,282.3
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,556.7,429.07
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,447.73,342.12
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,344.51,245.4
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,131.6,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,5.9,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,11.8,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.87,11.64
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,31.54,21.32
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,37.33,26.78
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,43.23,32.1
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,51.66,39.43
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,56.47,43.46
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,59.9,46.09
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,63.3,48.63
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,65.72,50.39
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,75.66,58.45
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,78.15,60.19
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,80.51,61.82
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,82.27,63.09
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,83.91,64.26
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,84.76,64.66
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,85.51,65.0
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,114.82,65.99
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,175.24,94.87
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,235.58,137.18
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,296.26,185.84
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,356.63,236.85
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,416.63,287.62
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,474.56,335.28
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,531.48,380.67
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,586.57,423.73
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,639.97,464.14
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,689.86,501.19
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,737.37,535.61
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,781.04,566.21
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,821.83,592.5
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,857.87,615.9
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,890.56,637.12
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,918.02,654.41
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,941.81,669.4
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,958.53,680.78
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,971.34,689.94
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,977.24,694.85
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,979.2,697.48
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,973.34,695.7
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,963.72,691.81
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,944.2,682.32
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,933.43,678.48
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,898.43,657.51
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,860.55,634.48
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,807.48,600.25
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,752.55,563.38
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,680.9,513.55
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,603.42,456.37
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,488.71,369.06
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,380.13,262.86
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,148.65,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,21.0,10.87
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,30.65,20.73
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,37.21,26.85
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,43.81,32.75
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,48.26,36.56
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,57.01,43.93
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,60.72,46.8
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,64.38,49.55
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,67.07,51.53
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,69.7,53.43
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,71.73,54.71
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,82.35,63.08
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,84.35,64.37
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,86.19,65.56
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,87.48,66.31
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,88.65,66.96
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,116.39,67.49
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,175.64,95.21
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,253.25,161.56
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,324.32,225.58
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,359.43,252.91
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,393.83,279.7
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,420.11,299.85
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,443.69,317.26
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,458.63,328.63
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,467.06,334.99
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,496.11,355.2
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,526.15,375.74
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,500.07,357.57
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,468.0,335.31
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,501.16,359.49
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,535.78,384.06
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,749.04,533.38
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,925.71,645.85
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,942.03,654.36
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,954.53,663.02
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,958.72,666.87
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,959.03,668.66
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,696.81,504.57
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,348.33,259.27
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,322.98,244.57
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,296.66,226.63
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,271.47,208.83
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,245.57,190.08
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,217.71,169.86
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,189.03,148.28
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,154.52,120.78
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,118.91,91.57
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,77.73,56.84
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,26.5,12.9
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,22.43,11.7
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.29,23.73
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,45.07,33.52
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,53.49,40.99
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,59.23,45.88
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,64.92,50.53
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,69.18,53.81
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,73.34,56.92
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,76.22,59.0
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,79.02,60.99
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,81.49,62.69
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,90.89,70.1
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,92.22,70.96
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,93.46,71.77
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,118.64,91.85
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,150.57,116.93
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,186.56,130.04
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,248.33,170.42
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,283.94,193.22
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,314.17,214.86
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,351.75,247.22
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,377.69,269.57
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,410.63,292.84
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,455.05,323.95
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,484.33,345.03
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,513.05,365.35
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,538.83,383.32
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,563.73,400.39
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,573.96,407.19
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,581.43,412.09
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,560.85,399.03
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,549.31,391.9
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,603.18,430.49
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,641.04,457.97
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,661.46,473.05
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,680.52,487.56
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,689.5,496.03
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,719.29,517.87
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,711.0,515.0
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,699.7,510.69
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,611.83,454.07
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,547.78,412.12
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,644.17,484.34
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,719.3,537.3
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,646.84,489.27
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,583.3,446.95
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,500.32,387.47
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,419.32,325.98
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,312.11,240.04
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,203.73,131.26
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,66.24,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,10.23,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,22.86,11.56
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,35.92,24.82
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,45.92,33.91
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,55.85,42.64
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,63.1,48.9
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,72.63,56.9
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,77.53,60.67
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,82.3,64.22
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,85.39,66.42
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,88.37,68.51
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,90.72,69.91
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,92.95,71.2
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,94.05,71.71
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,95.07,72.17
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,93.43,70.51
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,94.61,71.13
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,119.08,70.97
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,175.04,96.45
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,231.68,134.79
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,288.39,178.47
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,343.96,223.41
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,399.32,268.05
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,453.16,310.01
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,505.77,349.47
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,555.91,386.91
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,604.56,422.13
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,648.54,452.19
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,697.7,484.24
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,737.73,510.92
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,775.03,535.43
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,712.07,492.34
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,614.76,426.75
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,750.92,520.13
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,876.01,598.43
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,768.75,530.33
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,631.02,440.61
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,643.68,453.62
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,654.45,463.79
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,769.04,542.18
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,867.4,604.1
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,839.76,588.76
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,809.0,573.08
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,764.68,547.25
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,717.96,519.25
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,654.64,480.09
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,582.48,432.98
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,498.75,374.94
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,417.27,314.92
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,309.16,231.05
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,197.41,115.81
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,65.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.17,9.77
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,32.59,21.64
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,39.67,28.21
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,46.81,34.56
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,52.08,39.02
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,57.33,43.27
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,60.57,45.7
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,63.81,48.05
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,71.87,54.45
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,74.59,56.37
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,76.4,57.42
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,78.16,58.41
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,79.38,59.22
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,89.95,67.58
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,93.6,70.17
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,96.91,72.51
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,120.46,71.95
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,176.6,97.31
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,233.46,135.96
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,290.61,180.59
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,346.8,226.9
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,402.77,273.13
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,457.38,317.02
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,511.05,358.8
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,562.27,398.22
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,612.02,435.36
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,656.72,466.89
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,698.58,495.42
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,738.5,522.99
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,785.73,554.33
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,817.59,574.58
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,846.07,592.38
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,870.09,607.36
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,890.53,620.17
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,901.29,627.73
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,908.12,633.12
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,908.99,635.69
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,913.18,640.55
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,898.26,632.99
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,879.72,623.44
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,852.07,608.73
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,821.25,591.86
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,773.65,562.5
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,723.59,530.89
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,658.54,489.03
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,585.7,439.86
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,497.03,376.39
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,410.99,311.47
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,301.65,224.78
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,184.81,97.16
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,60.76,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,7.87,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.12,9.33
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,34.51,23.2
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,45.22,32.9
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,55.82,42.23
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,63.41,48.64
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,70.9,54.73
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,79.41,61.49
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,85.11,65.75
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,88.42,68.1
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,91.62,70.33
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,95.03,72.56
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,98.22,74.6
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,99.41,75.16
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,100.51,75.67
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,103.59,77.77
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,106.4,79.66
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,169.15,113.74
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,246.97,167.22
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,283.06,192.63
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,317.17,218.89
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,317.87,224.45
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,299.57,214.94
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,311.08,223.08
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,322.8,231.24
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,232.09,166.95
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,128.89,91.64
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,391.86,286.25
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,677.54,483.19
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,678.5,482.84
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,671.77,478.86
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,728.42,519.72
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,790.7,563.43
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,765.83,546.71
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,739.63,529.41
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,514.51,375.73
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,234.16,171.48
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,334.27,248.51
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,442.86,329.05
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,328.27,245.55
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,234.39,175.35
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,101.36,74.55
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,7.87,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.11,7.62
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,40.45,29.22
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,48.33,36.31
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,53.55,40.88
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,58.77,45.27
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,62.0,47.73
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,65.25,50.12
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,73.78,57.02
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,76.81,59.22
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,78.62,60.27
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,80.37,61.26
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,81.55,61.91
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,82.66,62.52
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,93.05,70.67
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,94.09,71.2
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,116.96,70.61
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,174.92,96.69
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,233.04,136.47
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,291.56,182.8
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,349.06,231.13
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,406.27,279.51
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,462.26,325.62
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,517.27,369.65
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,569.58,411.01
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,620.27,449.96
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,667.93,485.87
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,713.32,519.33
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,754.62,549.31
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,793.13,576.17
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,826.39,598.43
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,856.33,618.53
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,880.06,634.63
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,900.15,648.51
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,912.5,657.54
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,933.56,672.43
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,913.32,661.61
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,896.16,653.19
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,893.02,652.72
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,885.86,649.63
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,874.07,644.03
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,858.87,636.13
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,814.71,607.75
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,768.15,577.28
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,705.59,535.61
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,641.83,491.13
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,548.65,422.76
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,456.64,351.54
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,333.03,251.0
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,201.23,67.86
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,72.77,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,6.29,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,19.57,7.41
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,32.4,21.63
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,47.01,34.81
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,61.27,47.44
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,74.46,58.86
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,87.28,69.68
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,100.06,80.06
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,112.46,89.87
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,92.1,72.36
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,79.95,61.84
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,81.29,62.62
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,82.62,63.38
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,83.68,63.93
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,84.69,64.45
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,93.56,71.38
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,93.4,70.94
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,115.28,70.14
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,172.73,95.79
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,230.0,134.89
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,287.74,180.66
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,344.71,228.65
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,401.33,276.63
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,456.54,322.2
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,510.75,365.67
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,562.59,406.83
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,612.8,445.62
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,537.54,392.17
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,397.74,289.34
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,356.69,260.72
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,310.98,227.78
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,432.9,317.8
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,550.28,401.79
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,647.03,471.43
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,750.56,544.21
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,843.37,609.53
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,917.74,657.63
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,656.02,483.76
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,316.16,235.99
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,236.65,178.06
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,139.79,103.93
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,200.17,152.44
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,248.47,191.1
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,223.97,172.69
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,198.77,153.68
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,170.19,131.97
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,140.95,109.07
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,107.5,81.76
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,62.39,44.68
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,38.24,24.04
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,11.44,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,5.9,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,18.89,6.3
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.05,20.34
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,40.54,29.11
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,52.45,39.66
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,59.26,45.5
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,65.96,51.01
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,70.14,54.22
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,74.26,57.28
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,77.4,59.57
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,80.44,61.75
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,82.55,63.14
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,84.56,64.46
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,93.45,71.52
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,94.99,72.57
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,96.23,73.25
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,97.38,73.86
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,117.02,72.45
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,172.44,97.21
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,229.03,135.72
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,286.03,180.28
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,341.77,226.28
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,397.47,272.38
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,451.96,316.27
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,505.56,358.13
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,556.67,397.6
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,606.33,434.81
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,647.78,465.78
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,693.55,498.76
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,654.38,469.41
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,572.43,410.04
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,708.45,508.26
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,839.73,597.26
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,728.2,520.9
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,561.92,405.15
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,749.56,538.95
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,902.48,638.46
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,806.21,577.49
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,662.12,481.8
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,779.88,566.24
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,879.83,630.57
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,852.7,614.59
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,822.46,597.91
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,778.0,570.33
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,731.25,540.57
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,666.6,498.89
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,600.95,454.37
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,506.75,386.2
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,410.78,312.8
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,292.14,214.36
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,154.3,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,54.36,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.39
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.31,19.62
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,39.84,28.33
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,51.76,38.73
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,58.22,44.31
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,64.6,49.63
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,68.84,52.88
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,73.03,55.98
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,75.89,58.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,78.68,59.99
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,80.9,61.47
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,83.04,62.87
