Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,91.48,69.38
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,92.79,70.08
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,91.39,68.63
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,90.12,67.31
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,109.64,66.24
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,166.35,91.16
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,230.64,134.77
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,287.01,178.35
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,342.17,231.57
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,375.87,264.97
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,428.81,300.3
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,503.41,353.87
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,553.63,392.53
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,602.38,429.16
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,647.43,462.56
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,690.2,493.63
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,737.44,526.41
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,774.48,552.05
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,806.44,573.32
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,835.12,592.05
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,857.3,607.42
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,875.84,620.62
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,824.6,588.77
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,747.9,537.44
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,828.04,595.75
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,895.44,640.37
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,713.59,521.97
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,491.84,367.11
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,666.29,496.66
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,799.38,587.71
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,752.46,556.81
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,703.23,525.37
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,635.66,480.43
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,560.19,427.7
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,469.25,360.33
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,381.4,291.52
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,264.89,191.97
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,124.51,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,6.69,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,15.9,3.04
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,31.51,20.59
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,42.59,30.81
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.57,40.59
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,61.86,47.81
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,70.03,54.71
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,77.82,60.97
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,82.66,64.59
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,86.09,66.95
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,89.42,69.18
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,90.33,69.4
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,91.27,69.64
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,92.52,70.3
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,93.71,70.91
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,97.15,73.35
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,92.79,69.55
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,111.3,68.17
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,167.56,92.78
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,248.95,158.63
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,318.26,218.64
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,349.89,244.2
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,378.07,266.98
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,429.67,302.08
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,503.52,355.8
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,554.62,395.23
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,604.18,432.55
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,592.87,424.88
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,549.04,393.18
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,380.33,276.78
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,180.82,131.18
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,114.98,82.53
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,49.44,32.62
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,104.69,75.31
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,163.26,120.07
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,115.61,84.14
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,68.67,48.18
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,214.13,162.34
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,372.46,281.97
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,309.66,234.83
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,244.85,186.07
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,264.71,203.52
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,285.07,221.12
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,255.06,199.02
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,224.31,175.98
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,190.41,149.6
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,155.74,121.89
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,115.84,88.99
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,74.42,54.3
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,36.14,21.49
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,10.27,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,20.62,11.61
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,34.59,24.23
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,48.29,36.51
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,63.16,49.66
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,77.89,62.47
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,61.89,48.46
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,42.89,31.83
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,81.63,65.18
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,116.99,95.1
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,105.06,84.45
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,92.16,73.13
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,96.97,76.98
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,101.72,80.77
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,108.87,86.57
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,115.96,92.31
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,106.48,80.43
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,96.79,72.57
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,110.03,82.97
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,123.63,93.62
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,123.96,93.82
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,124.26,94.04
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,131.65,99.68
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,139.26,105.49
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,120.68,90.84
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,101.37,75.55
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,104.97,78.44
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,108.65,81.41
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,112.4,84.62
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,116.24,87.94
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,124.99,95.03
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,134.0,102.36
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,112.32,85.15
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,90.38,67.63
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,81.49,60.62
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,72.55,53.52
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,55.81,40.14
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,39.16,26.67
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,46.84,33.1
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,54.54,39.58
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,44.85,31.7
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,35.19,23.78
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,30.56,19.99
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,25.94,16.17
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,21.33,12.35
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,12.15,4.51
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.56
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.54,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.04
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.14,17.13
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,34.43,24.22
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,41.78,30.97
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,46.93,35.58
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,52.08,40.04
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,60.11,46.75
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,63.78,49.56
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,66.45,51.56
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,69.07,53.5
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,71.78,55.48
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,74.37,57.36
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,84.28,65.48
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,85.88,66.62
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,86.75,67.04
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,87.54,67.41
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,105.77,65.69
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,164.23,90.56
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,239.1,151.63
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,308.98,213.62
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,250.69,180.5
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,161.81,120.24
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,287.53,213.85
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,432.7,320.13
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,393.18,292.43
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,335.41,250.37
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,268.29,201.01
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,189.06,141.34
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,261.58,197.11
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,333.36,251.36
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,297.14,224.27
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,243.65,184.19
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,441.19,336.43
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,638.81,481.06
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,647.96,487.9
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,655.24,494.8
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,494.64,378.76
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,328.07,252.95
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,310.22,240.91
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,291.62,227.62
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,264.76,207.92
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,237.04,187.24
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,211.4,167.52
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,185.06,146.85
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,155.36,123.08
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,124.93,98.1
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,78.64,59.45
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,45.55,31.2
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,25.82,12.77
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.29,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,29.44,18.99
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,37.75,27.03
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,46.09,34.58
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,52.13,39.97
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,58.13,45.12
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,62.36,48.59
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,66.53,51.92
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,69.75,54.37
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,78.93,61.83
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,81.27,63.45
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,83.52,64.99
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,84.92,65.83
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,86.26,66.62
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,86.57,66.57
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,86.87,66.53
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,113.73,72.55
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,171.27,96.93
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,228.96,136.05
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,287.02,182.21
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,344.04,230.52
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,400.75,278.93
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,456.05,324.94
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,510.48,368.94
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,562.62,410.66
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,613.14,449.99
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,612.83,449.09
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,573.91,419.59
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,553.37,405.73
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,512.94,377.32
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,600.13,441.87
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,695.36,510.1
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,659.31,484.89
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,635.14,468.15
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,621.16,459.7
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,604.43,449.23
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,774.56,575.08
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,924.63,676.93
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,912.27,669.24
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,896.13,660.86
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,868.86,645.32
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,844.75,631.76
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,799.61,602.75
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,752.19,571.39
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,685.02,525.5
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,617.08,476.56
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,519.09,402.71
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,423.3,325.37
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,281.91,184.18
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,91.59,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,26.31,16.45
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,34.82,24.7
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,43.34,32.46
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,48.8,37.31
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,54.27,41.96
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,58.03,44.96
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,66.83,52.19
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,70.16,54.73
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,73.41,57.17
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,75.05,58.11
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,76.67,59.03
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,78.4,60.15
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,89.14,68.73
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,89.96,69.07
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,90.7,69.38
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,107.86,67.61
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,167.44,92.33
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,226.89,132.27
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,286.66,179.44
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,345.62,228.97
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,404.2,278.42
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,461.15,325.16
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,516.98,369.5
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,570.69,411.18
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,622.67,450.07
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,670.39,483.98
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,715.29,514.74
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,756.08,542.39
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,793.93,566.74
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,827.43,586.74
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,857.61,604.38
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,880.84,617.51
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,900.34,628.33
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,914.19,636.73
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,936.21,650.28
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,936.85,650.88
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,933.46,649.54
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,922.13,643.62
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,907.0,635.63
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,879.21,621.19
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,854.67,608.79
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,809.46,582.26
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,761.93,553.43
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,692.72,511.89
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,622.73,466.78
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,520.83,394.5
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,421.39,317.19
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,268.18,159.96
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,74.05,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,25.62,15.6
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,33.78,23.54
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,41.96,30.96
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,47.52,35.95
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,53.09,40.75
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,67.03,52.15
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,70.01,54.27
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,72.93,56.31
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,75.91,58.37
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,78.76,60.3
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,80.11,61.1
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,90.39,69.22
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,91.98,70.19
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,93.45,71.06
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,109.82,68.95
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,169.5,92.96
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,229.04,132.31
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,288.9,178.79
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,348.12,227.71
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,406.93,276.44
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,464.01,322.24
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,520.06,365.59
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,573.54,407.18
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,625.26,446.34
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,673.68,482.62
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,719.72,516.52
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,761.4,546.44
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,800.12,573.19
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,833.6,594.29
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,863.67,613.2
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,887.63,630.84
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,907.85,646.36
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,920.47,655.99
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,929.14,663.38
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,941.61,672.84
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,938.36,672.48
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,925.18,666.08
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,908.17,657.38
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,879.84,640.95
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,848.12,622.09
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,806.87,596.37
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,757.14,564.02
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,688.01,518.38
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,618.19,469.44
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,515.8,393.8
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,415.92,313.46
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,261.42,138.2
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,73.09,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,27.25,16.57
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,37.53,26.36
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,50.48,37.83
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,57.38,43.94
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,64.22,49.76
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,67.85,52.57
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,71.52,55.29
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,74.84,57.65
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,78.09,59.89
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,79.25,60.38
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,87.16,66.4
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,88.77,67.34
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,90.3,68.24
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,89.1,66.94
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,88.04,65.78
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,102.52,63.62
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,168.91,93.43
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,226.05,130.66
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,283.81,175.07
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,340.67,221.93
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,397.19,268.94
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,452.62,313.85
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,507.19,356.87
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,558.85,397.11
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,608.83,434.97
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,654.99,469.43
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,698.65,501.38
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,433.17,319.29
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,85.42,59.46
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,251.74,185.46
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,447.13,325.66
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,557.78,404.91
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,656.22,474.71
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,801.37,576.33
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,913.17,649.33
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,912.84,650.37
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,908.57,650.19
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,896.33,644.34
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,880.36,636.21
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,857.74,623.94
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,826.4,605.74
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,779.73,576.82
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,730.84,545.4
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,660.04,498.15
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,588.62,447.6
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,487.56,371.18
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,389.23,290.31
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,205.46,87.08
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.63,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,27.03,16.25
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,36.18,25.2
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,45.3,33.38
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,51.33,38.74
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,57.33,43.87
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,61.55,47.21
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,65.73,50.39
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,68.63,52.43
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,77.41,59.3
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,79.83,60.69
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,82.18,62.01
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,83.65,62.87
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,85.05,63.7
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,83.76,62.37
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,92.43,69.03
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,106.5,66.75
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,163.88,89.08
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,222.36,127.44
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,280.75,172.61
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,337.69,219.47
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,394.32,266.49
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,449.15,311.75
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,502.48,354.76
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,553.33,394.63
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,602.54,432.18
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,646.75,464.48
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,695.1,498.36
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,734.86,526.73
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,771.74,552.71
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,800.65,572.8
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,825.78,589.98
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,846.41,605.24
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,863.34,618.3
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,868.64,622.81
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,877.19,629.68
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,873.39,629.57
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,865.77,627.23
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,842.27,613.75
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,815.07,597.89
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,779.64,576.34
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,741.15,552.34
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,672.57,505.85
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,614.19,465.36
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,540.06,414.41
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,466.49,360.91
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,366.85,283.84
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,270.9,203.25
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,141.48,38.21
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.28,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,26.41,15.52
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,36.98,25.79
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.53,35.28
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,55.79,42.56
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,63.84,49.43
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,70.39,54.71
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,74.57,57.84
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,78.06,60.31
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,81.48,62.65
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,111.72,86.9
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,144.65,112.65
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,158.71,123.17
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,189.58,146.82
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,131.57,100.36
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,103.5,77.71
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,115.8,75.04
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,170.84,97.03
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,227.14,133.78
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,283.67,176.96
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,338.85,221.63
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,394.0,266.6
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,447.57,309.32
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,500.44,350.36
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,550.43,388.72
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,598.88,424.92
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,612.08,435.07
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,605.84,430.87
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,683.31,486.2
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,758.51,539.01
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,788.08,559.16
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,814.38,576.78
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,833.46,589.01
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,855.8,603.42
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,864.61,609.95
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,869.63,614.4
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,865.28,613.79
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,857.12,610.99
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,839.18,601.43
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,817.67,589.66
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,782.23,568.69
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,743.71,545.38
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,688.62,510.72
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,624.41,468.48
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,549.55,417.1
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,475.41,363.28
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,375.04,286.9
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,279.11,205.82
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,143.24,7.65
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,13.25,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,26.19,15.16
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,39.04,27.49
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,51.75,38.86
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,61.03,47.03
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,70.17,54.83
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,77.31,60.57
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,84.29,66.02
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,91.02,71.11
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,94.87,73.74
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,97.75,75.53
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,100.51,77.21
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,102.09,78.08
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,103.61,78.92
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,98.63,74.42
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,102.41,76.96
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,113.74,73.97
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,168.4,95.5
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,224.48,132.1
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,280.89,175.32
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,336.22,220.41
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,391.56,265.93
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,445.19,309.89
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,497.59,351.94
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,472.16,338.69
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,406.85,293.39
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,390.05,282.46
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,373.62,271.19
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,274.25,200.18
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,160.13,116.07
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,216.25,158.43
