Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,497.68,391.36
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,843.75,644.67
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,524.53,411.15
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,123.41,93.21
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,489.25,389.33
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,790.88,613.47
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,753.3,586.85
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,712.9,559.67
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,655.04,517.6
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,595.45,472.48
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,506.07,402.59
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,414.2,327.35
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,251.52,189.06
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,33.87,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,9.05,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,17.3,3.72
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,30.74,20.16
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,44.03,32.36
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,57.53,44.53
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,70.71,56.21
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,83.95,67.59
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,96.76,78.35
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,112.37,91.49
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,130.56,106.68
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,128.2,104.13
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,126.0,101.77
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,130.33,104.9
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,134.55,107.93
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,163.69,131.59
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,179.06,143.65
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,158.41,126.42
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,122.15,92.02
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,181.6,137.37
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,249.06,188.43
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,219.25,166.36
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,184.65,140.32
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,108.73,80.97
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.65
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,22.74,12.63
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,17.72,8.6
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,123.98,93.37
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,233.66,179.13
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,238.83,183.21
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,244.28,187.7
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,234.01,179.99
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,223.26,171.91
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,289.98,224.89
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,346.68,269.66
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,470.85,368.88
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,600.99,470.18
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,506.94,397.81
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,386.97,305.06
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,249.82,197.74
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,117.33,90.05
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,103.22,79.19
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,88.93,67.87
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,73.84,55.55
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,58.39,42.75
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,43.05,29.91
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,26.94,16.3
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,16.4,6.86
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.15,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,8.34,1.34
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,12.91,5.52
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,18.64,10.67
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,24.39,15.8
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,30.16,20.82
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,35.93,25.76
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,41.34,30.31
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,46.76,34.8
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,52.19,39.24
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,57.64,43.66
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,61.93,47.05
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,66.24,50.44
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,97.08,75.93
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,126.27,99.66
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,168.91,133.98
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,201.48,151.35
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,214.0,159.95
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,226.89,169.21
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,214.56,160.43
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,201.88,151.29
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,175.58,131.11
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,147.33,109.34
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,148.21,110.09
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,149.09,110.83
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,191.89,143.73
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,236.76,177.89
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,181.4,135.83
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,124.28,91.93
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,127.62,94.72
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,131.1,97.56
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,256.44,195.79
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,385.18,293.87
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,339.43,259.37
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,291.01,222.87
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,584.23,452.09
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,826.43,628.35
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,798.64,609.03
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,767.27,589.03
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,726.04,561.96
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,682.0,532.08
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,607.66,478.84
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,527.44,418.87
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,437.98,348.53
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,350.92,276.27
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,195.31,140.86
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,7.87,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,16.37,0.9
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,25.41,15.55
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,34.51,24.13
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,40.55,29.71
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,46.63,35.11
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,27.74,18.57
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,11.41,4.28
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,40.95,29.74
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,70.04,54.34
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,104.57,83.03
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,137.18,109.58
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,148.42,118.18
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,159.52,126.63
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,174.93,138.48
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,197.51,155.93
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,190.09,149.67
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,198.92,148.78
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,182.19,135.67
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,162.3,120.5
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,231.44,158.7
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,376.76,259.13
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,431.74,304.85
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,485.6,348.84
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,536.83,390.32
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,586.22,429.27
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,632.41,464.91
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,676.25,498.02
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,715.1,526.66
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,750.95,552.25
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,782.28,572.48
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,810.28,590.45
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,831.6,604.84
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,849.23,616.93
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,860.55,625.54
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,868.07,631.89
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,865.97,633.41
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,870.98,639.87
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,856.51,632.19
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,838.41,622.2
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,805.31,601.17
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,769.15,577.43
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,715.59,540.99
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,667.32,506.26
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,580.75,442.79
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,495.42,375.35
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,359.91,247.84
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,161.96,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,7.47,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.64,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.36,14.64
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,33.19,22.96
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,39.35,28.65
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,45.54,34.16
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,53.29,40.76
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,57.25,43.92
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,60.59,46.45
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,63.88,48.88
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,66.26,50.39
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,68.59,51.83
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,78.13,59.41
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,80.06,60.67
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,80.93,60.95
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,81.74,61.19
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,84.36,63.16
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,143.93,76.23
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,203.72,112.79
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,263.6,157.69
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,322.1,205.26
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,379.95,252.9
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,436.3,298.17
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,491.3,341.0
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,543.41,381.07
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,593.56,418.49
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,638.62,450.94
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,680.47,480.29
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,719.24,507.38
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,754.95,531.82
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,784.39,550.61
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,810.3,567.27
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,718.54,507.19
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,569.4,406.26
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,725.96,516.4
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,867.68,605.0
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,863.31,601.3
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,855.01,597.46
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,831.99,584.35
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,811.59,573.04
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,774.2,553.06
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,733.99,530.57
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,666.77,489.38
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,597.9,444.38
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,503.89,378.65
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,410.77,307.78
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,272.72,178.22
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,82.91,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,8.26,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,15.87,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,28.94,18.26
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,41.91,30.4
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,51.17,38.86
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,60.36,47.0
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,43.15,31.96
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,29.01,19.55
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,43.27,31.73
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,57.59,43.77
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,65.34,50.07
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,72.72,55.99
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,61.15,46.01
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,49.18,35.79
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,68.59,51.75
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,86.94,66.57
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,106.41,82.24
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,126.14,93.48
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,120.99,89.06
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,115.44,84.48
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,165.46,121.96
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,216.69,159.42
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,177.56,130.05
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,135.15,98.4
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,201.6,148.17
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,276.07,202.24
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,254.68,186.28
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,222.9,163.23
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,222.29,163.19
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,221.64,162.95
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,308.35,227.28
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,390.59,286.39
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,260.25,192.2
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,116.54,84.67
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,116.84,85.66
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,117.38,86.3
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,109.56,80.78
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,101.73,75.18
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,407.97,316.07
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,694.49,520.13
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,647.85,488.31
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,599.24,457.63
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,534.09,413.48
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,468.48,365.94
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,378.63,296.22
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,273.15,210.98
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,167.12,103.19
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,30.4,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,6.69,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,13.1,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,29.76,18.89
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,46.22,34.19
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,59.95,46.7
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,73.5,58.82
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,74.17,59.35
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,76.11,60.84
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,68.45,53.95
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,59.91,46.33
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,33.29,23.17
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,6.87,0.27
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.26,0.58
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,7.65,0.89
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,44.58,32.23
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,81.2,62.77
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,108.48,85.25
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,135.79,102.66
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,164.79,124.6
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,194.95,147.23
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,231.85,174.2
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,280.22,209.94
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,301.5,225.69
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,324.36,242.72
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,310.42,233.0
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,292.54,220.05
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,304.02,229.08
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,315.98,238.42
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,423.62,320.8
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,545.34,411.63
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,571.95,432.11
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,598.32,452.98
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,430.67,329.46
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,231.28,176.2
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,294.26,226.52
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,342.6,264.86
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,281.17,218.14
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,217.24,168.6
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,171.59,133.14
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,144.82,112.06
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,123.46,95.23
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,101.86,77.88
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,82.77,62.47
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,63.01,46.2
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,44.57,30.78
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,24.61,13.99
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,12.96,1.97
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.36,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,7.96,0.85
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,13.68,6.13
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,20.95,12.67
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,28.24,19.18
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,35.93,25.96
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,43.65,32.67
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,86.56,69.71
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,124.3,101.56
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,94.17,75.45
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,59.18,45.36
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,100.51,80.29
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,138.63,111.8
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,145.02,116.49
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,151.32,121.18
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,137.67,109.51
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,124.01,93.53
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,194.33,144.69
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,270.87,199.16
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,253.3,188.59
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,221.4,166.76
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,218.64,164.69
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,215.19,161.95
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,217.98,164.21
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,220.73,166.43
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,413.87,312.5
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,633.56,469.41
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,663.05,489.71
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,685.35,506.59
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,661.44,489.17
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,613.41,455.32
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,686.49,509.17
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,744.01,551.03
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,491.45,372.57
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,189.25,143.47
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,349.57,270.76
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,498.66,382.1
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,390.16,301.33
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,301.54,234.36
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,247.51,194.24
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,213.73,168.33
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,174.24,136.92
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,133.62,103.77
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,91.29,68.81
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,37.35,23.95
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,15.12,1.9
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,6.69,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,12.93,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,27.31,16.64
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,41.6,30.28
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,52.48,40.27
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,63.22,49.85
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,80.21,64.55
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,96.92,78.64
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,110.9,90.12
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,124.43,101.02
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,108.63,87.06
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,99.56,78.93
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,126.94,101.31
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,158.07,126.32
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,118.54,93.27
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,88.2,67.91
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,131.39,103.19
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,215.17,160.35
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,241.44,174.62
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,283.49,201.92
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,315.7,227.32
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,348.56,253.66
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,380.7,278.9
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,413.64,304.55
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,393.96,292.39
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,359.83,268.39
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,391.01,292.28
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,418.27,313.13
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,426.37,319.81
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,433.65,325.99
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,610.17,459.49
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,773.68,578.7
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,750.88,562.42
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,705.79,531.51
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,648.12,490.78
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,565.12,431.42
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,549.44,422.42
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,531.52,411.25
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,331.58,260.25
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,114.95,87.19
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,98.74,74.93
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,82.18,61.8
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,65.2,47.95
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,47.62,33.4
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,31.75,20.16
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,17.54,8.14
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,8.74,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.26,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,15.33,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,26.25,15.41
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,37.15,26.16
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,46.26,34.52
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,57.98,44.9
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,64.28,50.34
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,70.47,55.53
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,74.55,58.9
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,78.58,62.16
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,81.62,64.41
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,84.58,66.58
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,86.4,67.77
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,88.19,68.94
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,130.86,104.03
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,174.65,139.34
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,189.73,151.22
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,218.14,163.32
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,232.41,173.18
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,245.27,182.93
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,274.27,204.22
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,304.53,226.9
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,299.79,224.85
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,287.0,216.25
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,256.48,193.77
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,216.89,163.94
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,312.43,237.0
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,423.69,320.09
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,489.32,369.75
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,549.58,415.62
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,347.57,266.36
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,121.42,90.3
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,101.51,75.26
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,81.49,59.71
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,48.79,33.73
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,16.82,8.01
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,399.27,319.65
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,756.87,585.16
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,453.86,359.36
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,126.58,97.18
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,370.43,298.67
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,578.07,459.78
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,499.85,398.2
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,421.92,335.8
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,309.29,245.26
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,218.29,165.84
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,109.51,14.51
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,3.93,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,11.4,3.4
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,19.05,10.67
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,29.42,19.93
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,39.82,29.13
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,50.2,38.16
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,60.49,46.93
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,69.44,54.41
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,88.15,70.06
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,70.49,54.71
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,67.62,52.01
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,118.91,94.68
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,164.81,131.97
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,172.78,137.81
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,187.16,148.87
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,192.99,153.26
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,213.96,153.66
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,219.26,142.98
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,258.93,162.66
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,309.71,216.26
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,332.17,244.46
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,392.23,285.78
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,480.65,352.07
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,530.94,393.76
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,579.48,433.14
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,624.81,469.32
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,667.89,503.04
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,705.09,531.71
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,739.27,557.72
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,658.55,497.77
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,537.58,407.23
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,693.33,526.2
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,840.54,630.68
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,849.63,636.79
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,854.81,641.51
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,849.27,639.64
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,839.8,635.19
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,815.84,619.89
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,794.41,606.22
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,753.46,578.39
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,709.81,547.68
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,636.3,493.9
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,561.42,436.53
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,457.01,354.72
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,354.74,264.53
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,182.23,0.0
