Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,11.8,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,22.29,12.08
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,32.34,22.42
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,38.88,28.64
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,45.47,34.67
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,50.29,38.93
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,59.61,46.99
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,62.91,49.53
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,66.19,52.0
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,68.55,53.64
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,70.88,55.23
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,73.01,56.86
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,83.14,65.27
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,84.88,66.42
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,86.51,67.5
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,87.68,68.34
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,142.82,80.22
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,221.77,144.37
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,281.9,202.28
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,314.83,218.9
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,380.67,265.81
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,413.49,301.38
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,415.63,309.17
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,500.48,372.98
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,594.08,444.43
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,639.97,479.69
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,683.13,512.24
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,721.59,541.69
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,756.83,568.36
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,785.94,589.2
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,811.37,607.6
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,830.67,622.46
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,846.11,634.91
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,861.56,646.31
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,863.41,648.63
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,857.57,645.55
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,847.73,639.88
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,824.64,625.14
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,797.82,607.69
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,762.68,584.82
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,718.8,554.62
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,650.89,504.93
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,581.77,451.68
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,477.64,370.48
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,376.36,277.56
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,189.14,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,23.27,12.67
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,34.63,24.53
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,46.85,35.86
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,58.76,46.68
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,67.33,54.18
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,75.68,61.25
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,78.64,63.43
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,83.22,66.93
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,75.42,59.76
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,74.34,58.41
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,76.3,59.77
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,78.22,61.09
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,77.86,60.5
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,86.49,67.45
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,87.62,68.09
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,140.49,78.88
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,199.28,114.38
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,258.24,159.41
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,315.8,207.39
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,372.75,255.57
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,427.88,301.89
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,481.68,345.87
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,493.2,359.15
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,467.76,343.09
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,433.09,319.09
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,394.74,291.27
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,363.37,269.68
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,338.27,252.01
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,372.01,277.99
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,424.88,316.91
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,454.84,340.1
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,485.7,364.23
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,680.58,506.37
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,843.34,615.25
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,836.71,612.42
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,826.17,609.45
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,801.37,595.8
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,779.26,583.7
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,736.82,556.75
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,691.74,526.93
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,621.0,477.67
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,549.1,424.44
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,442.95,341.72
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,339.86,244.95
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,130.54,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,23.55,12.36
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,36.01,25.44
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,46.64,35.34
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,57.13,44.84
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,62.14,49.29
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,69.28,55.43
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,71.72,57.32
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,74.39,59.35
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,76.74,60.93
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,79.08,62.49
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,80.87,63.68
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,89.59,70.71
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,84.37,65.99
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,79.67,61.77
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,89.76,69.91
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,141.2,80.29
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,210.58,131.41
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,273.5,185.81
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,312.1,210.76
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,371.39,254.5
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,426.07,299.98
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,479.11,342.72
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,529.07,382.08
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,577.15,418.71
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,620.66,450.05
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,666.48,481.6
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,704.09,508.49
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,738.57,532.84
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,622.21,453.52
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,454.23,335.43
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,307.77,231.82
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,125.74,93.54
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,131.43,98.98
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,137.87,104.36
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,156.9,120.27
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,178.11,137.93
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,159.42,123.52
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,140.46,108.8
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,397.8,317.37
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,624.28,484.64
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,544.89,424.57
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,472.77,369.8
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,366.32,285.68
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,264.58,186.98
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,92.13,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,10.23,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,22.04,10.77
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,34.27,23.88
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,45.26,34.09
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,53.73,41.84
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,59.19,46.61
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,64.66,51.19
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,68.35,54.19
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,72.03,57.1
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,74.16,58.63
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,76.31,60.16
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,84.75,67.03
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,86.75,68.39
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,85.84,67.31
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,85.08,66.37
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,85.95,66.97
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,136.77,78.09
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,195.48,114.02
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,254.44,159.77
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,316.4,212.2
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,372.65,261.41
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,426.53,308.04
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,479.01,352.46
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,528.9,394.41
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,576.89,433.8
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,624.34,471.81
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,666.25,505.03
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,703.81,534.32
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,738.24,560.89
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,765.64,582.22
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,789.35,599.79
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,806.52,613.89
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,819.79,625.52
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,824.42,630.4
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,824.99,632.67
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,821.37,632.83
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,808.63,626.6
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,783.19,610.34
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,754.3,591.28
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,708.85,559.56
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,660.66,524.57
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,590.4,471.02
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,518.73,413.45
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,407.71,322.22
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,296.62,205.26
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,111.86,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,10.23,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,22.0,10.27
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,34.2,23.85
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,45.3,34.23
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,53.81,42.05
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,42.6,32.23
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,37.47,27.63
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,66.71,53.22
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,93.65,76.37
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,93.2,75.58
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,92.5,74.59
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,102.73,83.12
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,112.85,91.49
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,145.68,118.77
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,179.36,146.3
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,177.52,144.15
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,180.99,139.13
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,185.67,142.36
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,177.98,136.23
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,180.41,138.13
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,182.62,139.88
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,176.65,135.27
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,170.08,130.21
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,170.67,130.75
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,171.16,131.2
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,153.51,117.18
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,135.11,102.57
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,138.24,105.17
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,141.49,107.86
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,140.79,107.45
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,140.13,107.1
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,131.79,100.67
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,123.3,94.1
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,162.29,126.02
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,223.89,175.57
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,131.29,102.03
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,59.92,43.87
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,53.32,38.62
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,46.74,33.28
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,365.88,301.79
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,639.55,512.81
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,562.92,451.93
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,484.85,389.09
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,370.06,293.14
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,255.15,166.61
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,91.62,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,9.44,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,20.14,8.39
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,30.62,20.8
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,37.54,27.52
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,44.53,34.0
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,48.63,37.72
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,57.15,45.2
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,60.52,47.98
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,63.88,50.7
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,66.32,52.45
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,68.73,54.16
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,70.6,55.48
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,80.3,63.51
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,81.85,64.53
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,83.32,65.49
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,84.56,66.41
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,134.2,76.06
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,193.3,111.53
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,252.59,157.79
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,310.95,208.29
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,368.63,259.63
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,406.19,299.37
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,414.5,312.14
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,442.83,335.86
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,470.68,358.81
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,453.81,346.83
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,417.22,319.22
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,582.7,447.95
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,739.01,567.09
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,709.31,543.84
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,645.9,496.86
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,578.35,447.99
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,522.75,406.23
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,509.3,397.78
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,493.54,387.34
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,377.86,299.39
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,258.98,205.75
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,238.4,190.36
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,217.09,173.86
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,482.05,391.26
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,688.86,547.32
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,612.68,487.49
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,535.71,425.55
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,418.73,327.88
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,294.68,176.24
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,114.5,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.15,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,11.42,1.81
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,19.84,11.27
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,31.26,21.72
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,42.33,31.76
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,54.32,42.5
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,66.2,52.97
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,82.19,66.75
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,97.92,80.08
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,87.45,70.64
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,75.96,60.39
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,92.2,74.16
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,108.11,87.51
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,100.41,80.73
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,92.36,73.71
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,111.88,90.11
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,131.72,101.81
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,135.05,104.06
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,138.41,106.39
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,141.93,109.08
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,145.56,111.91
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,186.62,143.97
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,229.73,177.31
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,196.84,151.78
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,161.35,124.03
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,160.77,123.49
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,160.11,122.85
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,164.89,126.77
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,169.94,130.94
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,165.75,127.55
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,161.46,124.12
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,151.44,116.62
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,141.18,108.87
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,166.99,130.22
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,195.45,153.64
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,152.66,119.37
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,109.0,83.97
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,96.7,74.24
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,84.27,64.25
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,70.61,53.21
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,56.68,41.74
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,43.56,30.66
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,30.0,19.1
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,19.46,9.94
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.12,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,4.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,4.92,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,6.82,0.34
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.11,2.39
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,11.4,4.42
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.75
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,12.18,5.07
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,14.1,6.7
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,16.03,8.31
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,12.6,5.29
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.17,2.29
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,10.32,3.27
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,11.48,4.25
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,12.64,5.23
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,14.96,6.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,16.12,7.59
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,16.13,7.58
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,20.75,11.36
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,25.38,15.14
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,30.4,19.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.35
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,71.84,53.04
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,108.7,82.93
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,87.54,65.86
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,66.33,48.69
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,69.02,50.97
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,71.71,53.26
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,65.85,48.67
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,60.0,44.07
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,39.11,26.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.67
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,14.5,6.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,10.67,3.34
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,9.51,2.39
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,8.36,1.43
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,6.83,0.14
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.31,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.16,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,1.89,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.4,1.93
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.67,18.29
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,33.84,24.48
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,40.14,30.44
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,44.53,34.49
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,48.96,38.42
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,57.11,45.65
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,60.86,48.88
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,64.32,51.69
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,67.64,54.36
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,70.05,56.19
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,72.34,57.93
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,73.8,58.93
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,75.17,59.86
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,76.34,60.63
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,125.57,69.44
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,188.02,106.58
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,250.4,155.93
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,312.05,210.45
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,372.8,265.94
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,431.82,319.29
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,489.36,370.26
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,543.32,417.69
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,594.99,461.97
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,643.48,501.93
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,689.12,538.61
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,729.92,571.65
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,767.37,601.35
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,798.77,624.77
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,826.4,645.56
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,848.36,662.06
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,866.34,675.87
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,875.7,683.77
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,880.92,688.99
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,877.71,689.14
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,870.54,686.5
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,850.83,674.88
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,827.66,660.31
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,797.8,639.4
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,755.05,607.29
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,683.82,551.17
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,611.21,489.95
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,489.23,382.09
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,352.99,96.37
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,153.01,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.68,0.7
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.42,19.13
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,35.36,26.16
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,42.4,32.87
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,47.07,37.16
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,51.78,41.3
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,55.08,44.12
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,58.37,46.87
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,66.99,54.29
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,69.97,56.64
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,72.67,58.73
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,75.25,60.71
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,76.35,61.39
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,77.38,62.02
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,78.84,63.03
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,126.8,71.43
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,189.15,108.16
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,251.51,157.11
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,312.86,210.91
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,373.39,265.66
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,432.09,318.23
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,489.26,368.35
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,543.27,415.22
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,595.06,459.0
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,642.79,498.51
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,687.68,534.84
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,728.23,567.12
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,765.45,596.31
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,795.96,617.6
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,822.66,636.07
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,844.07,653.01
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,861.53,667.37
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,870.01,674.37
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,874.39,678.71
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,869.28,676.95
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,860.24,672.44
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,848.32,664.93
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,822.83,647.36
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,780.15,617.58
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,734.48,583.82
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,661.88,526.94
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,587.62,464.88
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,461.1,354.39
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,319.18,16.67
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,137.88,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
