Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.26,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.47,18.28
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,34.4,25.38
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,41.44,32.13
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,45.73,36.1
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,50.1,39.96
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,53.43,42.83
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,56.76,45.63
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,65.41,53.01
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,68.4,55.27
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,70.77,57.07
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,73.04,58.78
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,74.79,60.04
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,76.46,61.22
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,77.61,62.09
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,123.55,69.76
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,186.05,106.46
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,248.46,155.27
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,309.07,207.76
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,368.86,260.92
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,426.87,312.22
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,483.29,360.89
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,536.55,406.33
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,587.61,448.65
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,634.38,486.84
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,678.29,521.92
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,717.37,552.72
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,753.11,580.54
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,783.91,602.92
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,811.03,622.49
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,831.06,637.27
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,847.13,649.53
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,854.42,656.49
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,857.65,660.88
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,737.66,578.63
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,584.04,467.67
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,703.33,560.16
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,802.47,631.64
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,758.75,599.91
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,712.07,565.56
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,635.58,505.97
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,557.56,441.16
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,428.09,325.81
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,281.55,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,120.83,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,13.05,0.0
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,26.74,17.52
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,33.85,24.84
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,41.05,31.75
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,49.47,39.48
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,54.44,43.88
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,58.37,47.19
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,62.26,50.37
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,64.83,52.29
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,67.38,54.16
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,69.37,55.64
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,78.92,63.68
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,80.3,64.56
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,81.6,65.4
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,82.98,66.45
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,127.31,73.54
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,188.39,108.6
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,249.53,155.63
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,309.36,206.71
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,368.38,258.38
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,425.24,307.85
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,480.58,354.74
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,533.22,398.39
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,583.7,438.78
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,630.09,474.69
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,673.65,507.23
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,711.94,534.29
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,746.9,558.0
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,775.68,575.48
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,800.71,589.78
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,819.56,602.85
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,834.48,613.59
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,841.1,619.14
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,853.14,628.48
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,845.58,627.13
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,833.98,623.41
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,810.08,611.06
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,782.51,595.68
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,735.5,565.08
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,685.52,530.52
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,615.34,479.09
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,537.37,417.24
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,405.96,299.08
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,249.4,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,12.2,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.96,15.65
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,32.04,22.9
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,39.19,29.69
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,44.13,34.22
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,53.11,42.17
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,56.96,45.48
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,60.79,48.67
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,63.96,51.13
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,67.07,53.47
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,68.96,54.85
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,70.82,56.19
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,72.81,57.53
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,83.07,65.92
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,84.34,66.72
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,124.73,72.61
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,182.7,105.61
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,240.25,149.62
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,296.3,197.49
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,351.66,246.34
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,404.66,292.84
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,456.11,337.05
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,505.0,378.41
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,551.89,416.94
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,594.43,450.51
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,634.39,481.13
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,669.79,508.21
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,702.08,532.39
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,728.0,550.6
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,758.04,570.34
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,774.66,581.39
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,787.45,589.98
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,789.69,591.52
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,787.88,590.49
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,776.88,583.31
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,762.02,573.54
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,737.97,558.03
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,705.57,536.33
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,655.54,502.36
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,603.19,464.96
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,517.55,401.24
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,431.57,333.02
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,308.69,220.53
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,121.31,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,14.79,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,29.38,19.09
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,39.92,29.67
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,50.44,39.54
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,60.68,48.91
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,67.52,55.01
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,83.89,69.39
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,103.04,85.94
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,92.07,75.92
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,83.97,68.49
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,92.76,75.81
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,101.07,82.61
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,123.48,101.41
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,151.08,124.3
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,157.96,129.74
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,186.92,136.44
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,214.03,148.59
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,253.97,176.04
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,298.53,215.24
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,337.28,249.8
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,370.17,277.23
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,402.55,303.81
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,365.67,279.55
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,299.08,230.51
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,319.05,246.04
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,340.66,262.27
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,384.47,295.75
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,420.94,323.45
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,445.29,342.49
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,486.82,373.83
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,624.23,478.18
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,760.14,576.53
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,756.31,573.39
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,748.33,569.46
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,730.77,559.76
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,709.36,547.29
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,667.82,520.78
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,616.76,486.38
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,559.15,444.98
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,500.29,400.6
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,416.67,334.64
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,334.22,265.35
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,187.97,133.28
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,14.37,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,28.47,18.16
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,39.97,29.7
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,51.38,40.37
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,59.77,48.09
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,68.08,55.5
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,72.87,59.61
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,79.82,65.49
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,93.76,77.38
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,109.01,90.22
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,120.82,99.88
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,136.4,112.65
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,116.2,94.95
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,99.92,80.76
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,100.87,81.27
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,136.01,86.65
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,189.14,116.61
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,243.13,156.93
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,296.63,201.59
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,350.0,247.49
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,400.98,290.93
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,451.01,332.65
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,497.8,371.51
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,542.82,407.98
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,587.47,443.08
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,631.84,477.3
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,667.29,504.62
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,699.64,529.31
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,724.63,549.09
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,745.96,565.79
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,760.18,576.41
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,770.52,584.6
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,776.15,590.37
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,773.6,590.68
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,759.61,583.12
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,741.85,572.91
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,704.77,548.26
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,664.19,520.45
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,607.0,479.24
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,547.25,434.18
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,452.98,360.38
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,366.12,288.12
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,240.96,163.67
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,60.07,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,12.96,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,25.87,15.66
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,35.86,25.85
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,48.53,37.52
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,54.12,42.7
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,59.77,47.72
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,63.99,51.22
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,68.19,54.58
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,70.82,56.5
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,73.47,58.38
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,75.55,60.0
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,84.06,67.13
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,80.1,63.44
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,76.53,60.14
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,77.41,60.64
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,122.19,72.14
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,179.47,103.28
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,236.81,146.16
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,292.61,193.25
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,347.79,241.55
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,401.26,288.08
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,453.33,332.47
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,501.87,373.68
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,548.37,412.21
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,546.96,413.8
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,505.26,384.38
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,506.95,387.31
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,504.48,386.51
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,631.45,483.85
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,755.16,574.9
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,771.42,586.06
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,783.82,595.74
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,786.37,599.27
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,784.89,600.22
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,773.56,594.64
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,758.34,586.29
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,734.33,570.74
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,701.93,548.56
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,649.6,510.62
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,595.0,469.05
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,509.54,401.67
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,424.05,329.54
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,284.58,182.32
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,97.35,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,12.2,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,25.51,14.89
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,33.96,23.88
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,42.45,31.82
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,47.93,36.87
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,53.45,41.77
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,57.57,45.28
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,61.67,48.69
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,64.18,50.54
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,72.14,57.03
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,74.23,58.53
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,76.3,60.01
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,78.18,61.2
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,80.03,62.36
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,81.14,63.03
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,116.32,67.61
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,174.02,98.77
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,231.72,141.24
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,287.46,187.47
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,342.67,234.95
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,396.39,281.49
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,448.51,325.99
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,497.2,366.88
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,543.87,405.23
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,585.68,438.75
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,628.22,472.02
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,663.64,500.03
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,695.92,525.39
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,721.31,545.4
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,750.42,566.64
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,766.2,579.52
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,778.1,590.02
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,777.27,590.76
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,772.19,588.76
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,760.24,582.37
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,750.04,577.12
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,715.83,553.87
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,678.34,527.68
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,623.31,488.73
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,566.02,445.91
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,477.74,376.16
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,389.34,301.39
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,248.33,145.72
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,66.25,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,11.02,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,23.13,12.67
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,31.32,21.52
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,39.56,29.23
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,44.44,33.77
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,49.4,38.19
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,57.35,45.09
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,61.15,48.24
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,63.67,50.1
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,66.19,51.93
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,68.14,53.35
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,70.08,54.75
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,78.02,61.12
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,78.76,61.35
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,80.16,62.28
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,114.49,65.97
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,172.34,96.44
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,230.01,139.12
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,286.68,186.82
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,342.74,236.03
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,396.39,283.12
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,448.43,328.0
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,497.62,370.15
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,544.78,409.63
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,587.36,444.83
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,627.13,477.11
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,662.53,505.56
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,694.79,531.23
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,719.82,550.23
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,748.54,570.2
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,764.29,583.11
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,776.16,593.55
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,776.91,595.15
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,773.53,594.03
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,761.25,586.99
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,750.49,580.89
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,720.51,559.86
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,687.34,535.92
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,633.55,497.43
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,577.6,455.11
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,493.93,388.36
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,410.58,316.03
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,218.94,113.08
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,11.41,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,23.89,12.83
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,32.82,22.66
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.76,31.01
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,47.64,36.43
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,53.55,41.67
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,57.68,45.2
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,61.81,48.62
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,64.35,50.49
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,72.35,57.0
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,74.47,58.39
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,76.57,59.77
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,75.04,58.09
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,81.69,63.26
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,83.05,64.12
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,115.82,67.12
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,173.36,96.34
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,231.05,137.67
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,287.35,183.55
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,343.01,230.55
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,396.77,275.4
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,449.05,317.78
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,498.34,358.19
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,545.59,396.06
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,588.32,428.97
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,628.36,459.09
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,663.96,487.36
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,696.41,513.13
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,722.19,533.67
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,751.58,555.17
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,767.54,566.6
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,779.59,575.7
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,781.59,578.28
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,779.52,578.35
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,767.43,572.28
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,751.44,563.5
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,725.52,547.11
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,691.38,524.34
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,637.55,487.86
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,581.52,447.43
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,491.63,378.62
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,402.31,303.19
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,212.48,88.66
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,10.62,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,22.32,11.13
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,30.94,20.91
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,39.6,28.98
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,44.82,33.73
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,50.11,38.33
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,54.03,41.66
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,62.69,48.99
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,65.88,51.38
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,69.03,53.7
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,71.26,55.32
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,73.46,56.91
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,75.77,58.47
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,78.03,59.97
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,78.9,60.57
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,110.19,63.71
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,169.55,94.81
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,228.17,137.54
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,284.3,183.71
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,339.91,231.44
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,366.98,263.88
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,364.53,269.89
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,442.71,328.05
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,537.73,399.8
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,547.81,410.13
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,538.09,405.17
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,610.15,460.1
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,677.22,510.73
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,669.99,506.26
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,650.87,493.56
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,601.44,458.6
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,534.57,410.48
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,530.45,409.69
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,524.01,406.75
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,499.53,390.13
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,473.16,371.79
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,436.79,345.77
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,398.74,317.63
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,406.18,325.13
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,429.91,342.73
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,343.53,271.79
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,258.53,197.26
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,136.79,38.5
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
