Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,34.38,25.54
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,40.56,31.49
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,45.22,35.86
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,49.91,40.09
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,52.44,42.22
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,55.02,44.33
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,57.41,46.29
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,65.85,53.64
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,66.57,54.05
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,67.24,54.41
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,68.64,55.44
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,69.96,56.39
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,121.11,66.91
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,179.01,102.61
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,236.41,148.64
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,293.07,198.59
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,347.47,248.12
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,400.45,296.17
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,451.05,341.78
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,499.53,384.4
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,544.0,421.8
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,585.79,455.74
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,622.43,485.84
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,655.8,512.66
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,683.94,534.98
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,708.5,554.15
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,725.18,565.71
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,737.96,574.51
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,742.12,577.84
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,742.36,578.42
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,731.13,571.07
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,716.28,560.69
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,684.67,537.06
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,657.74,515.26
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,595.42,469.26
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,531.15,416.24
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,411.08,289.66
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,243.31,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,12.52,0.0
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,25.88,16.81
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,31.63,22.87
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,37.52,28.48
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,41.91,32.57
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,46.31,36.52
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,49.32,39.09
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,57.39,46.11
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,60.04,48.28
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,62.59,50.34
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,64.26,51.49
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,65.84,52.56
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,67.18,53.52
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,68.45,54.42
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,117.81,64.5
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,175.45,99.38
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,231.58,143.73
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,286.77,191.94
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,340.15,240.32
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,391.7,286.99
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,413.11,312.83
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,410.69,317.09
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,488.46,378.51
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,565.8,439.64
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,532.09,416.19
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,453.62,357.58
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,514.09,406.68
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,570.91,452.17
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,639.99,506.79
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,704.61,556.36
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,701.86,554.96
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,694.89,550.94
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,678.59,540.69
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,658.4,526.94
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,618.84,496.69
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,570.62,458.35
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,499.59,402.6
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,427.07,340.78
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,246.09,171.06
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,12.27,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,25.26,16.13
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,33.97,25.1
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,40.6,31.58
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,44.86,35.7
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,49.19,39.72
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,52.16,42.38
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,55.16,44.99
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,57.58,47.02
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,65.91,54.36
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,67.02,55.13
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,68.07,55.84
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,69.85,57.32
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,71.55,58.74
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,119.81,68.11
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,179.17,104.19
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,237.6,151.39
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,295.37,203.32
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,350.97,254.93
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,405.11,305.17
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,456.58,352.95
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,505.91,397.86
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,551.71,438.01
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,594.83,474.82
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,632.32,507.19
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,666.51,536.29
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,694.48,560.4
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,718.75,581.33
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,736.12,595.38
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,749.57,606.09
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,753.78,609.97
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,754.01,610.88
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,742.69,602.9
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,735.26,597.2
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,702.04,571.01
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,665.28,540.43
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,598.65,486.19
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,529.66,424.59
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,395.68,271.52
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,221.08,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,11.65,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,24.13,15.21
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,30.37,22.07
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,36.72,28.28
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,40.74,32.15
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,44.82,35.89
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,52.28,42.62
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,55.97,45.77
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,59.05,48.29
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,62.01,50.66
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,64.04,52.16
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,65.98,53.56
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,67.37,54.58
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,68.68,55.52
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,114.54,63.77
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,173.29,97.98
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,230.52,142.75
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,286.84,191.87
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,341.13,240.87
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,393.64,288.25
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,443.28,332.84
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,490.69,374.56
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,533.5,411.68
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,573.25,445.44
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,608.65,475.56
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,640.8,502.68
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,666.41,523.59
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,688.33,541.44
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,703.53,555.07
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,714.91,565.26
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,715.71,567.37
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,720.03,572.06
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,705.66,562.32
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,687.4,549.3
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,648.0,519.62
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,605.11,485.65
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,535.3,430.86
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,463.22,368.57
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,267.14,177.08
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,11.39,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,23.33,13.95
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,30.43,21.67
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,37.59,28.6
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,39.72,30.76
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,46.41,36.93
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,54.53,44.26
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,62.59,51.4
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,54.09,43.55
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,44.43,34.68
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,44.05,34.15
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,43.68,33.61
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,74.25,60.49
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,102.12,84.4
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,134.42,105.86
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,164.72,128.21
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,192.7,147.87
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,227.33,173.43
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,228.49,176.21
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,225.05,175.14
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,250.2,195.01
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,284.89,222.39
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,280.54,219.66
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,264.26,207.62
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,211.99,167.18
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,145.34,114.05
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,190.79,151.61
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,231.66,184.83
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,466.27,372.31
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,674.78,527.2
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,674.85,524.67
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,671.08,522.21
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,657.57,512.88
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,636.05,497.45
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,599.94,469.87
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,560.92,439.11
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,489.15,384.81
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,416.2,324.41
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,289.07,180.62
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,117.61,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,13.65,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,27.12,16.85
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,38.36,28.78
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,49.57,39.52
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,57.74,47.27
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,65.84,54.75
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,73.49,61.63
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,77.28,64.87
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,80.77,67.78
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,84.27,70.64
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,81.81,68.02
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,79.7,65.75
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,81.15,66.66
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,82.63,67.58
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,125.17,77.6
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,178.28,107.04
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,232.25,148.66
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,285.89,194.98
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,337.39,240.96
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,388.26,286.56
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,435.62,329.44
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,480.95,369.78
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,515.75,400.67
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,545.74,426.61
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,576.03,452.44
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,603.18,475.29
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,627.16,495.72
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,648.08,513.63
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,656.32,522.12
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,660.63,527.55
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,659.74,528.42
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,655.17,525.82
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,631.52,507.94
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,603.96,486.52
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,563.4,454.62
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,519.63,418.68
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,441.41,356.06
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,361.64,287.04
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,239.06,144.59
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,75.48,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,13.38,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,25.76,15.34
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,36.69,27.15
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,47.6,37.53
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,54.81,44.4
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,65.31,54.05
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,70.19,58.29
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,75.07,62.4
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,78.24,64.88
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,81.43,67.32
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,83.8,69.01
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,86.21,70.71
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,87.49,71.55
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,88.82,72.45
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,121.74,76.41
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,173.38,104.85
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,225.82,144.79
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,278.13,189.42
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,331.1,235.84
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,379.61,278.97
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,425.01,320.0
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,468.53,358.76
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,511.84,395.7
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,554.15,431.14
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,587.96,459.84
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,618.56,485.49
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,643.16,506.48
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,664.25,524.54
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,676.46,535.18
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,684.72,542.32
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,685.21,543.32
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,681.77,541.39
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,663.76,529.05
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,648.03,517.66
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,610.39,487.79
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,569.75,454.0
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,497.54,397.13
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,423.92,332.76
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,288.9,166.02
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,115.41,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,10.23,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,21.77,11.63
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,28.55,19.74
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,38.45,29.12
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,43.49,33.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,48.57,38.68
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,52.2,41.86
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,55.83,44.94
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,58.51,47.09
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,61.18,49.17
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,61.98,49.57
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,69.32,55.7
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,71.04,56.97
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,72.69,58.18
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,107.52,62.2
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,163.46,91.57
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,218.46,132.45
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,272.84,178.24
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,325.55,224.2
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,377.02,269.02
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,425.32,311.41
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,471.53,351.17
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,513.57,386.48
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,552.74,418.63
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,587.2,446.88
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,618.51,472.21
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,644.36,493.18
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,666.76,511.37
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,681.12,522.91
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,698.29,535.01
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,700.41,537.26
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,698.59,536.87
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,684.09,528.33
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,665.76,516.54
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,630.01,491.15
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,590.97,461.54
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,521.69,409.15
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,450.12,347.42
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,314.14,168.28
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,149.78,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,10.23,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,21.67,10.95
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,29.18,20.06
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,36.75,27.34
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,42.12,32.46
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,47.52,37.43
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,55.39,44.4
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,59.29,47.67
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,62.24,50.02
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,65.18,52.31
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,67.22,53.76
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,69.25,55.19
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,70.8,56.31
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,72.35,57.43
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,104.06,60.68
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,159.22,89.17
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,214.3,129.5
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,272.53,177.53
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,324.08,221.84
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,374.56,265.29
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,422.09,306.7
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,467.64,345.53
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,509.18,379.91
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,548.23,411.41
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,582.07,439.1
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,616.92,466.73
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,643.15,488.31
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,665.9,507.16
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,679.96,519.14
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,690.12,527.69
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,690.28,528.68
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,686.45,526.85
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,670.0,517.31
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,649.63,504.36
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,609.83,476.7
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,566.44,444.43
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,501.88,394.15
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,428.46,329.75
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,226.19,112.42
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,9.83,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,20.8,9.75
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,28.72,19.64
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,36.68,27.32
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,42.02,32.44
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,47.39,37.42
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,53.39,42.75
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,59.23,47.8
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,62.16,50.15
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,65.08,52.44
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,94.39,77.87
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,123.97,103.07
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,97.5,79.79
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,78.32,62.91
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,108.26,67.12
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,161.79,95.75
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,213.86,134.72
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,266.03,179.49
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,316.48,225.23
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,366.82,271.71
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,414.95,316.95
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,461.64,360.52
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,267.46,213.83
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,17.58,9.09
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,50.28,36.62
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,83.92,64.92
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,184.85,150.35
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,306.22,251.49
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,521.69,433.24
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,717.81,594.42
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,725.44,601.82
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,729.31,606.92
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,717.64,599.09
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,709.44,593.28
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,673.64,564.23
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,634.19,530.13
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,562.76,467.79
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,489.05,395.01
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,254.78,122.88
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,9.44,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,22.12,10.37
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,29.16,20.61
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,36.34,27.88
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,41.13,32.66
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,45.98,37.31
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,49.4,40.49
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,52.82,43.58
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,60.23,50.29
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,63.25,52.87
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,65.05,54.3
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,66.76,55.64
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,68.21,56.75
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,69.57,57.77
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,98.86,59.88
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,157.2,89.79
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,214.73,133.99
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,271.46,184.6
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,326.09,236.01
