Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,379.19,286.63
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,429.44,334.91
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,477.46,380.43
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,521.21,420.81
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,562.05,457.7
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,598.24,490.74
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,631.12,520.41
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,656.5,542.75
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,678.03,561.65
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,693.65,577.49
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,705.42,588.99
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,711.16,594.46
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,706.21,591.47
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,690.91,580.48
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,671.65,565.7
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,629.49,530.47
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,583.57,490.32
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,509.58,425.9
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,432.99,351.16
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,232.74,103.64
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,9.44,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,20.11,8.05
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,29.27,20.63
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,36.77,28.25
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,41.88,33.33
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,47.04,38.29
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,50.38,41.4
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,53.75,44.44
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,56.15,46.53
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,58.56,48.57
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,65.67,54.78
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,67.39,56.02
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,69.18,57.43
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,70.89,58.75
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,96.76,59.76
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,153.3,87.71
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,209.64,130.33
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,265.45,179.58
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,319.54,230.0
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,372.42,279.92
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,421.92,326.61
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,469.34,370.57
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,513.59,410.81
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,555.24,447.85
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,591.71,480.72
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,625.01,510.4
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,652.88,535.29
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,677.22,556.99
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,693.1,571.65
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,705.1,581.86
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,708.63,585.53
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,708.32,586.15
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,702.67,582.03
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,686.01,568.59
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,650.15,539.22
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,610.77,505.09
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,539.95,445.18
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,467.05,373.88
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,242.43,96.89
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,8.65,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,20.24,7.11
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,26.84,18.45
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,33.61,25.43
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,38.45,30.28
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,43.35,35.01
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,46.43,37.91
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,53.93,44.82
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,57.08,47.59
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,60.13,50.23
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,82.7,70.58
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,108.64,93.61
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,113.83,97.86
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,118.96,102.07
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,108.1,75.09
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,149.02,83.66
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,205.99,125.8
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,262.29,174.38
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,304.55,220.03
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,330.21,250.46
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,394.9,302.84
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,466.54,361.11
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,510.26,398.96
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,551.03,433.26
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,587.18,463.64
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,620.1,490.59
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,646.11,512.2
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,668.44,530.6
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,684.06,543.01
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,695.82,551.21
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,698.59,553.27
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,697.5,552.51
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,684.2,542.85
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,674.48,535.22
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,639.15,507.53
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,600.47,475.73
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,531.04,420.61
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,459.65,353.8
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,237.85,81.22
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,9.05,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,17.38,4.06
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,29.13,20.16
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,40.65,31.49
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,52.32,42.62
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,63.63,53.24
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,73.1,61.95
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,82.36,70.29
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,92.32,79.1
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,101.99,87.48
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,113.4,97.11
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,127.25,108.7
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,128.07,108.87
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,131.9,111.72
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,143.78,110.36
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,175.45,126.65
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,204.77,144.69
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,243.33,173.88
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,294.27,212.54
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,356.6,262.95
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,380.85,291.56
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,386.52,303.07
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,457.77,361.14
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,531.04,420.64
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,525.12,419.58
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,506.55,407.8
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,453.45,368.04
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,382.84,312.72
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,378.72,311.38
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,372.71,308.04
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,363.06,301.25
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,351.71,292.86
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,335.28,280.78
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,317.13,266.72
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,290.14,244.09
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,261.57,219.16
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,220.48,182.76
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,177.29,140.54
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,89.18,23.7
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.36,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,4.54,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,9.87,2.89
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,15.21,8.02
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,21.33,13.75
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,27.47,19.44
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,33.62,25.07
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,39.79,30.63
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,75.91,63.07
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,107.61,90.98
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,116.73,98.43
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,125.62,105.63
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,92.11,76.0
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,70.92,57.21
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,88.35,56.53
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,140.92,79.96
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,193.53,117.29
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,245.88,161.02
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,295.97,205.83
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,345.06,250.56
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,391.73,292.98
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,436.57,333.07
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,474.84,367.28
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,508.96,397.17
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,540.56,424.83
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,569.16,449.57
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,590.79,468.7
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,611.54,486.74
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,621.6,495.96
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,627.92,502.09
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,622.36,499.12
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,612.86,492.73
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,591.32,477.19
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,566.09,458.0
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,512.59,415.09
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,455.46,367.76
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,376.15,302.26
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,298.96,230.42
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,154.85,35.92
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,9.44,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,18.2,0.85
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,28.85,18.95
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,39.54,29.49
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,49.85,39.17
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,57.15,45.96
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,61.87,50.25
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,66.62,54.42
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,70.03,57.19
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,73.47,59.9
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,75.7,61.5
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,77.97,63.1
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,79.43,64.13
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,80.94,65.2
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,96.29,64.51
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,147.54,87.05
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,200.2,134.65
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,225.78,165.74
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,258.51,190.1
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,301.17,223.48
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,341.04,255.78
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,391.09,296.65
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,410.24,315.37
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,429.98,333.81
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,453.06,354.03
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,474.36,372.56
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,476.28,376.05
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,474.21,376.24
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,497.62,396.68
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,519.7,415.86
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,507.0,406.53
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,491.08,394.57
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,470.86,379.75
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,448.01,362.16
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,397.71,321.86
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,345.62,278.74
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,283.63,226.69
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,221.56,168.71
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,102.07,16.91
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,8.26,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.45,0.0
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,26.28,16.92
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,35.23,26.04
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,40.65,31.47
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,46.16,36.79
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,54.09,44.12
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,58.17,47.79
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,60.83,50.09
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,63.52,52.36
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,64.31,52.87
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,65.18,53.45
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,66.53,54.46
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,74.43,61.32
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,88.62,59.68
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,144.86,82.55
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,201.29,122.44
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,257.23,170.09
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,310.99,219.07
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,363.75,268.13
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,413.83,315.44
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,461.89,360.32
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,506.15,400.48
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,547.85,437.49
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,584.17,470.19
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,617.27,499.66
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,645.02,524.4
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,669.24,545.95
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,684.99,561.49
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,696.86,573.43
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,706.57,581.74
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,706.04,582.02
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,691.42,570.85
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,672.77,555.74
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,634.33,524.17
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,592.22,487.68
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,517.32,423.45
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,439.64,344.83
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,227.38,36.95
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,8.26,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,17.39,0.0
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,26.56,17.43
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,35.83,27.23
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,41.56,33.03
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,47.37,38.69
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,51.42,42.46
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,55.52,46.13
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,63.09,52.9
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,66.07,55.33
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,68.85,57.54
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,71.61,59.69
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,73.16,60.85
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,74.73,62.03
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,87.1,60.97
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,142.62,83.62
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,197.35,121.7
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,251.84,167.29
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,304.21,214.33
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,355.21,260.99
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,403.58,305.69
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,450.08,348.12
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,491.58,385.11
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,530.34,418.94
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,564.66,448.96
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,595.82,475.86
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,618.39,496.51
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,636.97,513.83
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,648.67,524.53
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,656.35,531.93
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,654.45,532.05
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,644.3,525.49
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,622.03,508.2
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,595.82,487.15
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,546.5,447.66
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,493.54,403.61
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,407.07,332.81
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,319.18,250.43
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,169.15,18.74
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,4.33,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,8.37,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,18.33,9.97
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,27.97,19.74
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,38.87,30.2
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,49.65,40.47
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,60.01,50.12
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,70.27,59.5
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,77.24,65.73
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,84.13,71.78
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,101.85,87.38
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,114.86,98.48
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,123.76,106.02
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,132.45,113.33
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,138.09,111.23
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,166.76,125.12
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,195.07,145.85
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,223.27,169.42
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,241.11,187.62
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,250.81,198.96
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,291.79,232.24
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,336.66,269.65
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,325.65,263.73
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,296.99,242.27
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,285.11,233.93
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,269.75,222.16
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,289.39,239.23
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,310.4,257.4
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,250.83,208.1
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,171.85,141.58
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,160.12,132.14
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,147.98,122.07
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,131.91,108.68
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,103.55,84.53
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,85.06,68.4
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,66.1,51.57
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,46.74,34.29
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,25.5,14.97
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,11.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,13.32,5.01
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,21.37,12.79
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,30.6,21.23
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,39.51,29.36
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,49.01,37.84
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,58.42,46.12
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,66.73,53.43
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,74.97,60.6
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,57.52,45.08
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,37.49,27.35
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,81.78,65.97
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,120.89,99.68
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,75.06,59.77
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,21.4,12.24
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,54.91,40.12
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,87.56,67.06
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,61.9,45.83
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,35.24,23.72
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,71.54,53.81
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,107.86,83.68
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,61.89,45.84
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,16.04,7.75
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,11.06,3.6
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.1,0.0
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,187.69,151.98
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,382.29,309.9
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,240.13,194.84
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,81.34,62.17
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,73.81,56.12
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,66.22,49.88
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,339.57,282.36
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,577.0,472.25
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,524.58,427.92
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,468.62,380.58
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,390.64,314.42
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,311.91,237.78
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,163.3,3.22
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,12.08,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,24.12,13.39
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,35.97,25.34
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,48.48,36.88
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,60.78,48.09
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,72.2,58.38
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,83.38,68.3
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,91.45,75.22
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,100.32,82.72
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,105.99,87.34
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,111.64,91.89
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,122.85,101.39
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,134.12,110.89
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,138.35,114.12
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,164.22,120.67
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,190.6,139.0
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,217.68,160.57
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,244.48,182.5
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,272.68,206.25
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,260.99,201.75
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,236.55,185.45
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,274.83,216.55
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,312.23,247.38
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,239.01,190.09
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,136.16,106.67
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,247.84,199.35
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,364.25,294.43
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,357.85,290.0
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,349.47,284.17
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,338.57,276.25
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,326.0,266.79
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,306.54,251.94
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,285.34,235.14
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,250.95,206.15
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,214.97,175.01
