Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,171.01,136.22
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,110.0,80.91
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,52.05,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.29,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,22.89,12.65
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,31.41,22.17
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,37.04,27.76
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,42.75,33.19
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,46.18,36.4
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,49.66,39.54
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,52.16,41.72
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,54.67,43.84
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,61.8,50.06
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,63.91,51.75
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,65.79,53.33
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,67.59,54.83
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,70.73,57.42
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,127.17,70.48
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,182.91,106.89
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,238.16,152.39
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,291.74,200.66
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,343.97,249.18
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,393.36,295.87
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,440.74,340.3
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,484.18,380.04
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,524.92,416.58
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,560.78,449.06
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,593.48,478.36
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,620.34,502.53
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,643.66,523.5
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,659.85,538.26
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,672.27,549.75
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,674.93,552.37
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,680.38,556.8
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,666.83,547.24
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,649.38,533.8
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,612.9,503.25
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,572.98,467.99
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,500.14,405.71
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,424.85,327.18
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,218.18,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,22.37,12.22
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,31.28,22.5
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,36.87,28.17
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,42.54,33.67
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,46.32,37.2
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,50.13,40.63
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,52.98,43.15
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,55.83,45.61
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,57.76,47.11
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,65.46,53.77
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,67.66,55.65
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,69.77,57.45
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,71.02,58.36
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,125.69,71.64
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,180.58,107.32
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,235.1,152.3
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,287.67,199.88
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,338.99,247.83
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,387.32,293.84
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,433.74,337.71
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,477.11,377.66
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,518.21,414.82
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,554.01,447.49
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,586.73,476.99
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,613.92,501.73
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,637.66,523.31
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,653.49,538.06
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,665.57,549.54
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,668.83,552.93
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,674.86,558.0
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,661.36,547.24
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,643.95,532.6
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,607.18,501.52
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,566.9,465.67
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,493.99,403.19
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,418.79,324.3
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,215.1,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.32,13.35
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,30.28,21.65
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,35.78,27.28
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,44.86,35.94
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,49.38,40.17
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,53.92,44.27
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,69.06,58.06
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,83.15,70.7
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,72.68,60.94
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,64.48,53.31
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,66.17,54.75
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,67.85,56.17
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,68.71,56.86
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,120.93,69.81
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,180.46,109.33
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,233.79,153.06
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,267.89,195.23
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,273.44,211.91
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,312.8,245.37
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,352.97,279.86
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,276.09,223.65
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,161.62,131.9
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,248.63,205.2
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,341.7,282.02
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,422.79,348.51
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,505.95,415.95
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,480.51,397.63
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,456.74,380.67
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,449.8,376.61
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,440.3,370.01
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,423.58,357.28
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,404.39,341.88
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,372.04,314.18
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,337.92,283.75
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,289.16,240.03
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,239.37,187.01
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,122.25,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,16.38,6.75
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,26.31,18.02
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,38.48,29.78
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,50.5,41.28
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,61.46,51.58
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,72.32,61.6
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,82.18,70.66
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,91.93,79.51
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,99.39,86.01
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,106.74,92.35
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,114.33,99.0
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,121.79,105.51
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,112.71,97.01
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,103.68,84.68
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,119.95,98.27
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,137.26,112.61
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,169.99,137.9
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,210.65,170.13
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,188.07,153.23
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,155.21,127.14
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,130.95,107.09
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,105.0,85.26
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,90.58,73.23
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,75.88,60.8
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,91.16,74.15
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,107.75,88.56
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,107.55,88.51
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,107.8,88.89
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,98.59,81.07
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,89.3,73.11
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,77.81,63.24
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,66.13,53.03
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,53.61,41.83
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,40.7,30.16
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,27.82,18.46
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,16.02,7.38
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,7.98,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,20.59,9.26
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.91,20.92
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,36.07,27.24
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,42.31,33.34
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,46.42,37.26
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,50.58,41.09
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,58.22,47.98
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,61.64,50.94
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,63.05,51.93
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,64.52,52.96
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,66.16,54.23
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,67.8,55.49
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,68.62,56.03
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,114.33,66.09
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,166.8,98.49
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,218.98,140.15
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,269.44,184.88
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,318.8,230.18
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,365.41,274.27
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,410.2,316.42
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,450.82,354.04
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,488.9,388.74
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,474.35,381.66
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,436.93,354.92
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,421.58,344.79
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,387.41,318.97
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,503.5,415.42
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,616.15,506.41
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,612.01,503.06
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,603.75,496.8
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,589.52,485.55
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,567.59,467.56
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,523.42,431.18
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,476.18,390.73
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,400.86,327.27
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,324.88,251.18
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,168.37,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,3.93,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,12.19,2.74
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,20.62,12.57
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,30.36,21.93
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,39.89,31.01
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,50.02,40.54
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,60.04,49.86
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,68.98,58.09
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,77.83,66.15
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,45.96,36.83
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,4.21
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,63.5,52.79
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,109.74,94.66
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,114.35,98.45
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,120.22,98.64
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,71.17,56.32
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.73
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,15.66,8.05
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,16.04,8.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,27.16,18.04
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,38.31,27.74
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,22.17,13.7
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.1,0.0
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,35.6,25.46
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,65.4,51.38
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,56.43,43.57
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,47.53,35.84
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,28.64,19.46
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,9.89,3.05
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.12,2.39
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,8.36,1.73
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,275.37,238.5
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,524.59,442.57
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,472.96,398.21
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,417.43,351.2
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,340.49,283.44
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,264.53,206.98
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,135.33,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.54,7.19
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,28.55,19.61
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,34.45,25.71
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,43.88,34.67
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,47.2,37.89
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,50.64,41.09
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,53.84,43.95
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,57.04,46.75
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,58.24,47.58
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,59.5,48.44
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,66.89,54.9
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,68.68,56.29
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,70.29,57.53
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,113.64,65.66
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,167.52,97.38
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,220.99,139.44
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,273.03,185.04
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,323.86,231.1
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,371.88,275.04
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,417.99,316.29
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,460.49,352.9
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,500.5,386.0
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,535.12,415.93
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,566.62,442.77
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,592.09,465.15
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,614.05,484.54
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,634.28,502.77
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,645.99,514.58
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,646.52,517.91
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,643.01,517.02
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,628.16,506.02
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,609.38,491.38
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,568.88,459.75
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,524.63,423.43
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,459.31,368.29
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,385.59,293.07
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,197.83,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,10.63,3.69
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,16.36,9.21
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,22.1,14.68
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,27.86,20.08
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,33.62,25.42
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,39.02,30.41
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,44.42,35.35
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,81.74,69.27
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,114.52,98.55
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,116.8,100.39
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,123.41,106.14
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,128.3,110.14
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,153.47,120.89
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,175.49,132.27
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,209.47,155.77
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,230.87,177.62
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,245.53,193.92
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,234.13,188.56
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,211.87,172.88
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,269.78,220.6
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,340.53,279.76
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,335.87,277.83
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,316.09,263.07
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,319.4,267.32
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,334.25,280.83
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,269.37,227.23
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,198.48,167.06
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,188.38,159.02
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,177.8,150.3
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,163.42,138.33
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,148.45,125.55
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,127.98,107.54
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,106.48,88.21
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,80.13,64.04
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,51.67,36.67
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,21.79,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,8.65,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.66,5.72
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,29.6,20.86
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,35.68,27.4
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,41.87,33.56
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,46.13,37.75
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,50.42,41.82
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,53.33,44.58
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,56.24,47.27
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,58.62,49.34
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,66.36,56.34
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,68.29,58.03
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,70.14,59.64
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,71.47,60.66
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,112.1,67.29
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,169.06,100.74
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,225.64,146.38
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,280.16,195.99
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,333.48,246.73
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,384.26,296.18
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,433.09,343.41
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,478.22,386.09
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,520.85,425.55
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,558.05,460.23
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,592.04,491.44
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,620.8,517.98
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,646.03,541.18
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,663.22,557.29
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,676.51,569.93
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,680.38,574.41
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,686.61,579.56
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,674.17,569.05
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,657.67,554.46
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,621.5,523.31
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,581.63,487.18
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,510.41,425.14
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,436.72,345.69
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,224.34,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,12.7,1.0
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,28.54,19.93
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,35.03,26.91
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,41.6,33.45
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,46.22,38.0
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,50.86,42.42
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,54.1,45.41
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,57.34,48.32
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,58.56,49.4
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,59.83,50.5
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,67.47,57.4
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,69.63,59.17
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,70.64,59.9
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,107.87,65.19
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,163.19,96.85
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,218.12,140.71
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,271.45,188.92
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,323.79,238.56
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,373.6,286.94
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,421.5,333.15
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,465.32,374.57
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,506.61,412.76
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,543.72,447.12
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,577.75,478.1
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,606.12,503.89
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,631.07,526.37
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,648.08,541.46
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,661.28,553.03
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,665.81,557.48
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,666.49,557.69
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,661.09,552.82
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,645.34,539.02
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,610.64,509.23
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,572.34,474.68
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,502.93,414.66
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,431.41,338.34
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,221.45,5.86
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
