Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,12.26,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,27.54,18.77
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,33.57,25.33
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,39.7,31.42
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,43.93,35.65
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,48.21,39.78
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,51.48,42.71
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,54.75,45.56
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,56.7,47.11
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,58.64,48.64
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,66.29,55.57
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,68.44,57.43
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,74.21,62.49
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,107.2,70.63
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,164.83,112.43
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,205.86,150.28
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,231.31,176.72
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,248.09,196.03
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,260.08,209.44
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,262.42,214.21
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,237.23,195.42
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,196.44,162.36
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,180.83,149.75
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,154.7,127.89
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,149.35,123.64
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,143.8,119.15
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,135.74,112.67
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,127.5,105.97
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,116.42,96.52
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,105.14,86.8
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,91.5,75.18
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,77.6,63.1
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,63.16,50.31
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,48.16,36.83
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,33.67,23.67
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,18.33,9.43
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,9.48,2.89
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,12.91,6.16
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,17.11,10.13
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,21.33,14.08
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,24.78,17.29
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,28.24,20.47
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,31.7,23.58
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,35.17,26.67
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,50.61,40.62
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,65.69,54.1
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,92.63,78.05
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,119.0,96.53
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,132.99,107.43
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,146.67,118.01
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,154.12,124.03
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,161.64,130.2
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,185.69,149.32
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,213.55,171.9
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,282.06,226.68
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,351.66,283.24
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,396.18,320.91
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,434.64,354.01
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,427.46,349.49
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,414.88,340.23
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,416.62,343.0
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,416.03,343.63
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,410.34,339.98
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,386.73,321.98
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,387.95,323.85
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,371.27,310.78
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,345.94,289.25
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,318.74,264.97
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,272.7,224.6
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,225.58,176.08
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,116.43,7.97
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,12.97,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,25.21,16.08
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,37.19,27.97
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,48.95,39.15
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,60.2,49.69
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,71.25,59.87
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,81.25,68.91
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,91.06,77.62
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,70.08,58.3
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,45.19,35.53
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,76.84,64.02
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,105.61,89.55
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,110.24,93.3
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,115.58,93.28
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,108.72,87.38
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,100.78,80.67
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,133.33,107.14
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,169.59,136.63
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,185.38,149.45
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,203.14,164.18
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,260.02,209.89
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,329.75,266.52
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,334.55,272.52
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,336.61,276.31
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,272.68,225.28
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,199.4,164.74
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,115.45,94.64
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,32.09,22.48
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,29.01,19.88
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,25.93,17.21
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,22.48,14.21
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,19.03,11.19
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,15.2,7.76
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,11.39,4.32
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,7.96,1.2
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.27,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,13.38,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,26.19,16.95
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,38.3,29.16
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,50.17,40.54
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,60.79,50.6
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,71.18,60.26
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,79.77,68.08
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,88.16,75.59
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,98.93,85.14
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,111.32,96.03
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,118.59,102.38
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,125.74,108.6
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,125.51,108.01
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,140.96,109.24
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,169.05,125.11
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,200.25,147.98
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,232.93,174.28
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,268.54,204.53
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,282.73,221.54
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,292.58,233.86
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,278.66,225.74
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,262.75,214.81
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,267.62,219.88
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,271.64,224.03
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,195.91,161.89
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,114.82,93.31
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,134.71,111.18
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,169.1,141.07
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,157.86,131.6
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,146.16,121.82
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,131.45,109.25
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,116.26,96.07
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,86.1,69.78
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,66.72,52.52
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,47.62,35.41
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,26.9,16.36
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,12.11,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,25.1,16.06
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,30.87,22.65
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,36.78,28.56
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,41.19,32.97
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,45.63,37.28
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,48.67,40.19
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,56.19,47.22
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,59.51,50.18
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,61.74,52.07
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,61.97,52.21
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,64.04,54.03
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,65.1,54.83
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,92.82,56.75
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,152.04,94.46
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,195.56,135.23
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,250.36,177.05
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,316.61,232.85
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,367.97,283.88
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,417.34,332.94
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,462.91,378.13
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,505.78,420.06
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,543.56,456.57
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,578.13,489.47
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,607.15,517.35
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,632.55,541.66
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,650.92,560.33
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,665.43,575.42
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,670.39,581.29
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,671.43,582.47
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,666.83,578.91
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,651.88,566.06
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,614.62,532.87
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,573.52,494.75
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,503.76,430.54
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,431.19,352.19
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,223.57,52.83
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.57,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.01,16.19
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.01,27.82
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,46.81,38.48
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,55.91,47.44
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,64.81,56.06
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,70.89,61.77
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,76.88,67.26
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,82.94,72.73
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,88.9,78.02
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,103.44,91.17
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,120.87,106.79
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,103.13,90.36
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,85.57,70.78
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,95.47,79.31
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,105.59,87.92
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,121.63,101.58
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,138.7,116.14
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,143.09,119.89
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,147.74,123.97
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,124.3,103.96
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,99.27,82.35
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,63.03,50.58
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,27.52,19.06
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,29.43,20.82
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,31.34,22.57
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,20.21,12.59
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.13,2.61
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,8.36,1.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,7.6,1.23
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.45,0.2
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.31,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.17,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.03,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.27,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.51,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.75,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,13.66,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,27.12,17.51
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,36.9,28.1
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,46.66,37.69
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,53.14,44.1
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,62.79,53.33
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,67.33,57.65
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,71.88,61.89
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,71.06,61.05
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,70.52,60.46
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,90.94,79.31
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,119.08,105.09
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,124.69,109.84
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,132.59,110.78
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,134.66,112.19
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,128.88,107.65
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,153.99,127.76
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,185.35,153.52
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,193.28,160.9
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,200.97,168.15
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,194.95,163.52
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,186.93,156.98
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,206.9,174.54
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,229.36,194.42
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,169.09,142.68
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,97.01,79.68
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,334.0,288.92
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,552.81,474.24
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,551.1,472.37
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,545.88,468.41
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,524.7,451.68
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,499.8,431.02
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,452.6,390.68
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,399.6,343.97
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,328.69,280.19
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,257.77,210.03
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,134.73,41.43
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,11.45,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,22.36,12.45
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,34.46,24.48
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,46.31,35.56
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,58.22,46.48
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,69.92,57.05
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,80.24,66.21
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,90.37,75.05
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,99.43,82.66
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,108.29,89.96
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,116.13,96.45
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,123.77,102.7
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,103.29,84.65
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,82.09,63.03
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,85.34,65.66
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,88.6,68.3
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,47.94,34.51
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,23.7,14.29
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,41.39,29.17
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,27.92,17.91
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,15.26,7.33
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,16.02,8.04
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,48.31,35.65
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,82.35,64.72
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,76.52,59.96
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,70.62,55.15
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,64.25,49.78
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,57.84,44.34
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,49.54,37.31
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,41.36,30.28
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,34.03,23.91
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,26.72,17.47
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,19.05,10.63
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,11.4,3.68
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,5.68,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,8.37,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,16.8,8.39
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,28.54,20.29
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,40.02,31.38
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,52.34,43.17
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,64.49,54.69
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,74.41,64.01
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,84.23,73.13
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,96.14,84.06
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,109.58,96.3
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,117.79,103.66
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,125.81,110.81
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,131.68,115.77
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,140.64,116.54
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,155.66,127.15
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,170.54,139.29
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,146.04,120.1
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,112.09,92.59
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,160.24,132.61
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,214.85,178.41
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,207.96,173.31
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,198.3,165.65
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,190.18,159.27
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,180.59,151.47
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,376.24,319.09
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,568.1,477.52
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,581.05,488.85
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,590.34,498.06
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,591.35,500.53
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,588.66,499.64
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,571.93,486.85
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,551.44,470.15
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,515.95,439.88
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,477.24,405.31
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,405.85,342.56
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,332.84,271.11
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,178.53,72.42
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,12.08,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,24.88,15.21
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,31.88,23.55
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,38.97,30.67
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,43.68,35.36
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,48.44,39.93
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,66.33,56.73
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,89.82,78.55
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,70.72,60.6
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,59.83,50.34
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,88.2,76.33
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,119.65,104.63
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,92.32,79.42
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,89.15,59.88
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,144.91,84.14
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,200.46,123.69
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,254.77,169.53
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,308.03,216.94
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,358.83,264.76
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,407.88,311.11
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,453.12,353.31
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,495.69,392.41
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,458.89,370.37
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,390.97,320.77
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,382.12,317.01
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,380.98,318.32
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,530.44,441.74
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,666.06,550.38
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,673.5,557.69
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,676.93,562.44
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,666.3,553.75
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,651.53,541.14
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,620.0,514.87
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,584.54,483.76
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,516.55,427.07
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,445.67,358.69
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,233.77,105.63
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,11.16,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,23.01,13.39
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,29.15,20.89
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,35.41,27.17
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,39.75,31.4
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,44.14,35.52
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,47.13,38.29
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,50.13,40.99
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,57.15,47.24
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,59.73,49.32
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,61.71,50.94
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,63.61,52.47
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,65.33,53.73
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,81.21,53.28
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,136.9,82.62
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,188.26,126.22
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,236.35,159.57
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,294.95,205.38
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,344.43,251.84
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,392.14,296.85
